Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,7,15,45.5,4.5,0.9,7.1,5.0,0.0,0.0
2018,1,1,7,30,91.0,9.0,0.9,7.6,10.0,8.85,0.0
2018,1,1,7,45,236.0,19.5,0.85,8.15,37.5,15.74,0.0
2018,1,1,8,0,381.0,30.0,0.8,8.7,65.0,43.74,18.72
2018,1,1,8,15,449.5,37.0,0.85,9.25,99.5,77.83,41.18
2018,1,1,8,30,518.0,44.0,0.9,9.8,134.0,118.42,71.89
2018,1,1,8,45,585.0,48.5,1.0,10.35,174.0,162.36,108.25
2018,1,1,9,0,652.0,53.0,1.1,10.9,214.0,212.28,151.25
2018,1,1,9,15,642.5,62.0,1.2,11.6,241.5,249.16,186.27
2018,1,1,9,30,633.0,71.0,1.3,12.3,269.0,284.47,219.29
2018,1,1,9,45,550.0,93.5,1.4,12.95,278.5,304.21,239.76
2018,1,1,10,0,467.0,116.0,1.5,13.6,288.0,314.44,251.01
2018,1,1,10,15,503.5,118.5,1.55,14.1,316.5,351.82,282.28
2018,1,1,10,30,540.0,121.0,1.6,14.6,345.0,390.43,313.86
2018,1,1,10,45,533.5,129.5,1.7,15.1,360.0,414.22,333.34
2018,1,1,11,0,527.0,138.0,1.8,15.6,375.0,436.14,350.95
2018,1,1,11,15,519.5,145.0,1.8,15.95,384.5,454.02,364.97
2018,1,1,11,30,512.0,152.0,1.8,16.3,394.0,469.96,377.2
2018,1,1,11,45,508.5,155.0,1.75,16.65,398.0,482.1,386.23
2018,1,1,12,0,505.0,158.0,1.7,17.0,402.0,492.43,393.71
2018,1,1,12,15,494.5,160.5,1.65,17.25,399.0,495.96,396.0
2018,1,1,12,30,484.0,163.0,1.6,17.5,396.0,497.54,396.78
2018,1,1,12,45,487.5,159.0,1.5,17.7,390.5,499.21,397.74
2018,1,1,13,0,491.0,155.0,1.4,17.9,385.0,499.09,397.27
2018,1,1,13,15,509.0,145.0,1.4,18.0,376.5,499.82,398.35
2018,1,1,13,30,527.0,135.0,1.4,18.1,368.0,498.44,397.76
2018,1,1,13,45,565.5,118.5,1.35,18.2,357.5,503.68,402.11
2018,1,1,14,0,604.0,102.0,1.3,18.3,347.0,503.07,401.87
2018,1,1,14,15,618.5,91.5,1.2,18.0,327.0,491.1,392.85
2018,1,1,14,30,633.0,81.0,1.1,17.7,307.0,476.33,381.44
2018,1,1,14,45,614.0,75.5,1.0,17.45,277.0,445.75,357.17
2018,1,1,15,0,595.0,70.0,0.9,17.2,247.0,414.09,331.55
2018,1,1,15,15,554.0,64.5,0.9,17.2,212.0,370.45,296.04
2018,1,1,15,30,513.0,59.0,0.9,17.2,177.0,327.61,260.2
2018,1,1,15,45,469.5,51.5,0.95,15.8,143.5,282.62,222.96
2018,1,1,16,0,426.0,44.0,1.0,14.4,110.0,239.49,185.63
2018,1,1,16,15,321.5,35.0,1.0,13.95,76.0,174.84,129.08
2018,1,1,16,30,217.0,26.0,1.0,13.5,42.0,114.17,59.32
2018,1,1,16,45,134.5,15.5,1.05,13.1,23.0,53.21,0.0
2018,1,1,17,0,52.0,5.0,1.1,12.7,4.0,0.0,0.0
2018,1,1,17,15,26.0,2.5,1.15,12.45,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,7,15,16.5,3.5,1.1,8.15,3.5,0.0,0.0
2018,1,2,7,30,33.0,7.0,1.2,8.6,7.0,6.88,0.0
2018,1,2,7,45,87.5,20.5,1.25,9.0,27.0,17.23,0.0
2018,1,2,8,0,142.0,34.0,1.3,9.4,47.0,36.31,18.87
2018,1,2,8,15,184.0,47.0,1.6,9.9,73.0,61.55,38.36
2018,1,2,8,30,226.0,60.0,1.9,10.4,99.0,90.88,61.52
2018,1,2,8,45,228.0,75.0,2.15,10.85,123.0,117.66,85.34
2018,1,2,9,0,230.0,90.0,2.4,11.3,147.0,144.77,109.85
2018,1,2,9,15,199.0,107.0,2.45,11.8,162.0,164.41,128.85
2018,1,2,9,30,168.0,124.0,2.5,12.3,177.0,179.25,143.09
2018,1,2,9,45,222.5,134.5,2.55,12.8,212.0,220.11,177.02
2018,1,2,10,0,277.0,145.0,2.6,13.3,247.0,263.07,212.59
2018,1,2,10,15,305.0,152.5,2.65,13.7,272.5,294.66,238.95
2018,1,2,10,30,333.0,160.0,2.7,14.1,298.0,327.48,266.05
2018,1,2,10,45,221.0,161.0,2.75,14.5,254.5,282.83,230.07
2018,1,2,11,0,109.0,162.0,2.8,14.9,211.0,226.33,183.54
2018,1,2,11,15,62.5,155.5,2.75,15.2,184.0,192.06,155.06
2018,1,2,11,30,16.0,149.0,2.7,15.5,157.0,156.02,124.66
2018,1,2,11,45,70.5,181.0,2.65,15.75,215.5,227.42,183.7
2018,1,2,12,0,125.0,213.0,2.6,16.0,274.0,303.83,245.38
2018,1,2,12,15,138.0,214.0,2.55,16.1,281.0,315.88,254.89
2018,1,2,12,30,151.0,215.0,2.5,16.2,288.0,327.8,264.52
2018,1,2,12,45,118.5,208.0,2.5,16.3,264.5,301.0,242.7
2018,1,2,13,0,86.0,201.0,2.5,16.4,241.0,266.62,214.86
2018,1,2,13,15,48.0,173.5,2.45,16.35,195.5,211.89,170.4
2018,1,2,13,30,10.0,146.0,2.4,16.3,150.0,152.11,121.18
2018,1,2,13,45,5.0,127.0,2.4,16.25,129.0,129.22,102.53
2018,1,2,14,0,0.0,108.0,2.4,16.2,108.0,106.49,83.79
2018,1,2,14,15,4.0,109.0,2.25,15.95,110.5,110.48,87.41
2018,1,2,14,30,8.0,110.0,2.1,15.7,113.0,114.57,91.06
2018,1,2,14,45,4.5,95.0,1.95,15.45,96.5,97.02,76.48
2018,1,2,15,0,1.0,80.0,1.8,15.2,80.0,79.62,61.93
2018,1,2,15,15,0.5,67.0,1.8,15.2,67.0,66.09,50.49
2018,1,2,15,30,0.0,54.0,1.8,15.2,54.0,52.58,38.95
2018,1,2,15,45,0.0,44.0,1.45,13.7,44.0,42.54,30.45
2018,1,2,16,0,0.0,34.0,1.1,12.2,34.0,32.83,22.06
2018,1,2,16,15,0.0,25.0,1.1,11.65,25.0,24.13,14.17
2018,1,2,16,30,0.0,16.0,1.1,11.1,16.0,15.44,4.27
2018,1,2,16,45,12.5,9.5,1.15,10.6,9.5,12.9,0.0
2018,1,2,17,0,25.0,3.0,1.2,10.1,3.0,0.0,0.0
2018,1,2,17,15,12.5,1.5,1.2,10.1,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,7,15,4.5,0.5,1.05,7.5,0.5,0.0,0.0
2018,1,3,7,30,9.0,1.0,1.0,7.8,1.0,0.98,0.0
2018,1,3,7,45,4.5,2.5,0.9,8.05,2.5,2.46,0.0
2018,1,3,8,0,0.0,4.0,0.8,8.3,4.0,3.85,0.0
2018,1,3,8,15,0.0,5.0,0.8,8.7,5.0,4.82,0.0
2018,1,3,8,30,0.0,6.0,0.8,9.1,6.0,5.78,0.0
2018,1,3,8,45,0.0,8.0,0.8,9.5,8.0,7.71,1.05
2018,1,3,9,0,0.0,10.0,0.8,9.9,10.0,9.64,2.76
2018,1,3,9,15,0.0,29.0,0.9,10.1,29.0,27.99,18.76
2018,1,3,9,30,0.0,48.0,1.0,10.3,48.0,46.36,34.65
2018,1,3,9,45,9.0,88.0,1.15,10.5,91.5,88.68,70.73
2018,1,3,10,0,18.0,128.0,1.3,10.7,135.0,132.39,107.47
2018,1,3,10,15,10.5,124.5,1.45,10.75,128.5,126.25,102.18
2018,1,3,10,30,3.0,121.0,1.6,10.8,122.0,119.53,96.43
2018,1,3,10,45,1.5,114.5,1.7,10.9,115.0,112.37,90.28
2018,1,3,11,0,0.0,108.0,1.8,11.0,108.0,105.11,84.05
2018,1,3,11,15,0.0,109.0,1.75,11.05,109.0,106.12,84.81
2018,1,3,11,30,0.0,110.0,1.7,11.1,110.0,107.14,85.58
2018,1,3,11,45,0.0,100.0,1.65,11.2,100.0,97.15,77.11
2018,1,3,12,0,0.0,90.0,1.6,11.3,90.0,87.2,68.69
2018,1,3,12,15,0.0,73.5,1.6,11.3,73.5,71.07,55.08
2018,1,3,12,30,0.0,57.0,1.6,11.3,57.0,55.09,41.54
2018,1,3,12,45,0.0,50.5,1.6,11.3,50.5,48.8,36.22
2018,1,3,13,0,0.0,44.0,1.6,11.3,44.0,42.51,30.87
2018,1,3,13,15,0.0,46.0,1.85,11.35,46.0,44.44,32.55
2018,1,3,13,30,0.0,48.0,2.1,11.4,48.0,46.37,34.23
2018,1,3,13,45,0.0,42.5,2.35,11.4,42.5,41.05,29.7
2018,1,3,14,0,0.0,37.0,2.6,11.4,37.0,35.73,25.17
2018,1,3,14,15,0.0,46.5,2.65,11.4,46.5,44.91,33.11
2018,1,3,14,30,0.0,56.0,2.7,11.4,56.0,54.11,41.04
2018,1,3,14,45,0.0,45.5,2.8,11.4,45.5,43.94,32.34
2018,1,3,15,0,0.0,35.0,2.9,11.4,35.0,33.79,23.6
2018,1,3,15,15,0.0,29.0,2.9,11.4,29.0,27.98,18.57
2018,1,3,15,30,0.0,23.0,2.9,11.4,23.0,22.19,13.5
2018,1,3,15,45,0.0,19.0,1.9,10.7,19.0,18.32,10.12
2018,1,3,16,0,0.0,15.0,0.9,10.0,15.0,14.46,6.7
2018,1,3,16,15,0.0,11.5,0.9,9.9,11.5,11.08,3.56
2018,1,3,16,30,0.0,8.0,0.9,9.8,8.0,7.71,0.0
2018,1,3,16,45,2.5,4.5,0.85,9.7,4.5,5.14,0.0
2018,1,3,17,0,5.0,1.0,0.8,9.6,1.0,0.98,0.0
2018,1,3,17,15,2.5,0.5,0.85,9.55,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,4,7,15,9.5,2.5,1.9,9.45,2.5,0.0,0.0
2018,1,4,7,30,19.0,5.0,2.1,9.9,5.0,4.91,0.0
2018,1,4,7,45,10.0,12.5,2.25,10.4,12.5,12.16,0.0
2018,1,4,8,0,1.0,20.0,2.4,10.9,20.0,19.35,9.16
2018,1,4,8,15,3.0,29.5,2.4,11.2,30.0,28.76,18.25
2018,1,4,8,30,5.0,39.0,2.4,11.5,40.0,38.39,26.76
2018,1,4,8,45,35.5,54.0,2.35,11.8,62.5,59.21,43.56
2018,1,4,9,0,66.0,69.0,2.3,12.1,85.0,83.78,63.83
2018,1,4,9,15,35.0,79.0,2.25,12.65,87.5,87.16,68.0
2018,1,4,9,30,4.0,89.0,2.2,13.2,90.0,87.62,69.13
2018,1,4,9,45,12.0,112.0,2.15,13.75,116.0,113.47,90.61
2018,1,4,10,0,20.0,135.0,2.1,14.3,142.0,140.19,112.55
2018,1,4,10,15,78.5,156.0,2.3,15.2,188.0,190.89,153.83
2018,1,4,10,30,137.0,177.0,2.5,16.1,234.0,247.38,199.4
2018,1,4,10,45,84.5,168.0,2.65,17.0,203.5,212.32,170.35
2018,1,4,11,0,32.0,159.0,2.8,17.9,173.0,177.29,141.07
2018,1,4,11,15,37.5,173.5,2.95,18.4,190.5,196.86,156.73
2018,1,4,11,30,43.0,188.0,3.1,18.9,208.0,216.86,172.51
2018,1,4,11,45,31.0,183.0,3.25,19.45,197.5,205.56,162.87
2018,1,4,12,0,19.0,178.0,3.4,20.0,187.0,188.71,148.86
2018,1,4,12,15,29.0,181.5,3.4,20.15,195.5,204.7,161.84
2018,1,4,12,30,39.0,185.0,3.4,20.3,204.0,215.93,170.95
2018,1,4,12,45,157.0,175.0,3.4,20.45,249.5,289.12,231.77
2018,1,4,13,0,275.0,165.0,3.4,20.6,295.0,363.29,292.16
2018,1,4,13,15,277.5,173.5,3.35,20.55,301.5,375.31,301.33
2018,1,4,13,30,280.0,182.0,3.3,20.5,308.0,386.58,310.1
2018,1,4,13,45,215.5,178.5,3.25,20.45,272.5,333.14,267.46
2018,1,4,14,0,151.0,175.0,3.2,20.4,237.0,287.99,230.98
2018,1,4,14,15,365.5,131.5,2.85,20.15,268.0,382.51,309.22
2018,1,4,14,30,580.0,88.0,2.5,19.9,299.0,456.64,368.64
2018,1,4,14,45,529.5,84.0,2.2,19.6,262.5,411.14,331.64
2018,1,4,15,0,479.0,80.0,1.9,19.3,226.0,366.26,295.18
2018,1,4,15,15,466.0,70.0,1.9,19.3,197.0,335.05,269.32
2018,1,4,15,30,453.0,60.0,1.9,19.3,168.0,303.16,241.98
2018,1,4,15,45,372.5,53.0,1.5,17.9,130.5,244.01,192.89
2018,1,4,16,0,292.0,46.0,1.1,16.5,93.0,187.32,145.18
2018,1,4,16,15,227.0,35.5,1.1,16.05,65.5,140.52,104.2
2018,1,4,16,30,162.0,25.0,1.1,15.6,38.0,97.18,57.68
2018,1,4,16,45,95.5,14.5,1.15,15.1,21.0,41.86,0.0
2018,1,4,17,0,29.0,4.0,1.2,14.6,4.0,3.93,0.0
2018,1,4,17,15,14.5,2.0,1.2,14.3,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,7,15,15.0,3.0,1.25,13.2,3.0,0.0,0.0
2018,1,5,7,30,30.0,6.0,1.3,13.6,6.0,5.9,0.0
2018,1,5,7,45,34.0,16.0,1.35,13.95,18.0,14.51,0.0
2018,1,5,8,0,38.0,26.0,1.4,14.3,30.0,25.9,13.11
2018,1,5,8,15,55.0,42.0,1.5,14.65,50.0,45.04,29.28
2018,1,5,8,30,72.0,58.0,1.6,15.0,70.0,66.18,46.62
2018,1,5,8,45,65.0,76.5,1.7,15.3,89.5,86.97,64.92
2018,1,5,9,0,58.0,95.0,1.8,15.6,109.0,106.33,81.97
2018,1,5,9,15,43.5,87.0,1.75,15.75,98.5,97.43,75.48
2018,1,5,9,30,29.0,79.0,1.7,15.9,88.0,86.87,67.28
2018,1,5,9,45,14.5,78.5,1.65,16.05,83.0,81.38,63.0
2018,1,5,10,0,0.0,78.0,1.6,16.2,78.0,75.49,58.14
2018,1,5,10,15,0.0,99.0,1.6,16.3,99.0,96.17,75.27
2018,1,5,10,30,0.0,120.0,1.6,16.4,120.0,117.06,92.37
2018,1,5,10,45,0.0,114.5,1.65,16.55,114.5,111.58,87.65
2018,1,5,11,0,0.0,109.0,1.7,16.7,109.0,106.09,83.0
2018,1,5,11,15,0.0,89.5,1.7,16.8,89.5,86.71,66.9
2018,1,5,11,30,0.0,70.0,1.7,16.9,70.0,67.68,51.08
2018,1,5,11,45,0.5,89.5,1.75,17.0,89.5,87.0,67.06
2018,1,5,12,0,1.0,109.0,1.8,17.1,109.0,106.8,83.31
2018,1,5,12,15,4.0,124.0,1.85,17.1,125.5,123.94,97.39
2018,1,5,12,30,7.0,139.0,1.9,17.1,142.0,141.39,111.7
2018,1,5,12,45,3.5,107.0,2.0,17.1,108.5,106.62,83.2
2018,1,5,13,0,0.0,75.0,2.1,17.1,75.0,72.52,55.05
2018,1,5,13,15,1.0,82.0,2.05,16.95,82.5,79.96,61.37
2018,1,5,13,30,2.0,89.0,2.0,16.8,90.0,87.69,67.91
2018,1,5,13,45,1.5,85.0,2.0,16.7,85.5,83.41,64.43
2018,1,5,14,0,1.0,81.0,2.0,16.6,81.0,79.14,60.98
2018,1,5,14,15,4.0,91.0,1.85,16.35,92.5,91.44,71.45
2018,1,5,14,30,7.0,101.0,1.7,16.1,104.0,104.13,82.21
2018,1,5,14,45,4.5,92.0,1.5,15.85,94.0,93.61,73.5
2018,1,5,15,0,2.0,83.0,1.3,15.6,84.0,83.23,64.86
2018,1,5,15,15,1.0,75.0,1.3,15.6,75.5,74.87,57.8
2018,1,5,15,30,0.0,67.0,1.3,15.6,67.0,66.67,50.76
2018,1,5,15,45,0.0,53.0,1.2,14.9,53.0,52.29,38.54
2018,1,5,16,0,0.0,39.0,1.1,14.2,39.0,37.84,26.13
2018,1,5,16,15,0.0,27.5,1.2,14.0,27.5,26.55,16.16
2018,1,5,16,30,0.0,16.0,1.3,13.8,16.0,15.44,5.3
2018,1,5,16,45,0.0,9.0,1.45,13.6,9.0,8.85,0.0
2018,1,5,17,0,0.0,2.0,1.6,13.4,2.0,1.97,0.0
2018,1,5,17,15,0.0,1.0,1.8,13.25,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,7,15,21.0,4.0,1.2,8.35,4.0,0.0,0.0
2018,1,6,7,30,42.0,8.0,1.3,8.9,8.0,7.86,0.0
2018,1,6,7,45,144.5,20.5,1.4,9.5,32.0,16.2,0.0
2018,1,6,8,0,247.0,33.0,1.5,10.1,56.0,39.07,18.64
2018,1,6,8,15,412.0,37.5,1.55,10.5,99.0,73.31,38.95
2018,1,6,8,30,577.0,42.0,1.6,10.9,142.0,123.99,73.75
2018,1,6,8,45,647.5,44.5,1.7,11.35,183.5,169.4,111.27
2018,1,6,9,0,718.0,47.0,1.8,11.8,225.0,220.65,155.68
2018,1,6,9,15,746.5,51.0,1.85,12.2,262.0,266.83,197.99
2018,1,6,9,30,775.0,55.0,1.9,12.6,299.0,314.16,240.88
2018,1,6,9,45,792.0,59.0,1.9,13.0,331.5,358.05,280.32
2018,1,6,10,0,809.0,63.0,1.9,13.4,364.0,401.53,318.37
2018,1,6,10,15,826.0,64.5,2.0,13.8,391.5,441.68,353.05
2018,1,6,10,30,843.0,66.0,2.1,14.2,419.0,480.86,386.1
2018,1,6,10,45,855.0,67.0,2.2,14.6,441.0,514.19,413.89
2018,1,6,11,0,867.0,68.0,2.3,15.0,463.0,546.95,440.59
2018,1,6,11,15,875.0,68.5,2.3,15.25,477.5,574.9,462.92
2018,1,6,11,30,883.0,69.0,2.3,15.5,492.0,600.47,482.98
2018,1,6,11,45,888.5,69.0,2.3,15.75,500.0,621.41,499.2
2018,1,6,12,0,894.0,69.0,2.3,16.0,508.0,639.58,513.08
2018,1,6,12,15,893.0,69.5,2.25,16.1,508.0,651.28,521.91
2018,1,6,12,30,892.0,70.0,2.2,16.2,508.0,659.88,528.32
2018,1,6,12,45,887.0,70.0,2.1,16.3,499.5,662.18,529.65
2018,1,6,13,0,882.0,70.0,2.0,16.4,491.0,661.32,528.58
2018,1,6,13,15,874.5,69.0,1.9,16.4,476.0,654.57,523.29
2018,1,6,13,30,867.0,68.0,1.8,16.4,461.0,644.79,515.68
2018,1,6,13,45,855.5,67.0,1.7,16.4,439.0,633.38,506.6
2018,1,6,14,0,844.0,66.0,1.6,16.4,417.0,615.41,492.58
2018,1,6,14,15,827.5,64.0,1.6,16.2,389.0,590.61,474.26
2018,1,6,14,30,811.0,62.0,1.6,16.0,361.0,563.57,453.83
2018,1,6,14,45,747.0,64.5,1.55,15.8,320.0,512.58,414.03
2018,1,6,15,0,683.0,67.0,1.5,15.6,279.0,464.75,375.88
2018,1,6,15,15,685.0,59.0,1.5,15.6,248.5,434.94,351.15
2018,1,6,15,30,687.0,51.0,1.5,15.6,218.0,405.77,325.53
2018,1,6,15,45,630.5,46.5,1.15,14.3,178.0,351.89,279.75
2018,1,6,16,0,574.0,42.0,0.8,13.0,138.0,300.06,234.31
2018,1,6,16,15,476.5,35.5,0.85,12.6,100.0,237.63,179.45
2018,1,6,16,30,379.0,29.0,0.9,12.2,62.0,178.1,115.82
2018,1,6,16,45,220.0,18.0,0.9,11.8,34.5,93.14,0.0
2018,1,6,17,0,61.0,7.0,0.9,11.4,7.0,22.29,0.0
2018,1,6,17,15,30.5,3.5,0.9,11.2,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,7,7,15,11.0,2.5,1.65,6.65,2.5,0.0,0.0
2018,1,7,7,30,22.0,5.0,1.6,6.8,5.0,4.91,0.0
2018,1,7,7,45,27.0,14.0,1.6,6.9,15.5,12.86,0.0
2018,1,7,8,0,32.0,23.0,1.6,7.0,26.0,22.94,11.51
2018,1,7,8,15,16.0,31.5,1.55,7.15,33.0,31.89,20.75
2018,1,7,8,30,0.0,40.0,1.5,7.3,40.0,38.64,27.72
2018,1,7,8,45,6.0,56.5,1.4,7.4,58.0,55.67,42.53
2018,1,7,9,0,12.0,73.0,1.3,7.5,76.0,73.41,57.91
2018,1,7,9,15,15.0,91.5,1.35,7.7,96.0,92.91,74.79
2018,1,7,9,30,18.0,110.0,1.4,7.9,116.0,112.82,91.84
2018,1,7,9,45,63.0,128.0,1.45,8.1,151.0,149.8,122.7
2018,1,7,10,0,108.0,146.0,1.5,8.3,186.0,191.92,157.91
2018,1,7,10,15,81.0,137.5,1.55,8.65,169.0,172.95,142.21
2018,1,7,10,30,54.0,129.0,1.6,9.0,152.0,154.3,126.59
2018,1,7,10,45,27.0,112.5,1.65,9.35,124.0,125.5,102.1
2018,1,7,11,0,0.0,96.0,1.7,9.7,96.0,93.15,74.28
2018,1,7,11,15,0.0,98.0,1.65,10.25,98.0,95.13,75.77
2018,1,7,11,30,0.0,100.0,1.6,10.8,100.0,97.12,77.22
2018,1,7,11,45,0.0,103.0,1.55,11.35,103.0,100.12,79.53
2018,1,7,12,0,0.0,106.0,1.5,11.9,106.0,103.14,81.85
2018,1,7,12,15,0.0,103.0,1.45,12.2,103.0,100.17,79.25
2018,1,7,12,30,0.0,100.0,1.4,12.5,100.0,97.2,76.69
2018,1,7,12,45,0.0,101.0,1.35,12.85,101.0,98.26,77.5
2018,1,7,13,0,0.0,102.0,1.3,13.2,102.0,99.34,78.33
2018,1,7,13,15,0.5,102.5,1.25,13.35,102.5,100.28,79.14
2018,1,7,13,30,1.0,103.0,1.2,13.5,103.0,101.25,80.0
2018,1,7,13,45,1.0,113.5,1.1,13.65,113.5,112.31,89.23
2018,1,7,14,0,1.0,124.0,1.0,13.8,124.0,123.77,98.75
2018,1,7,14,15,1.0,113.5,0.9,13.55,113.5,113.19,90.13
2018,1,7,14,30,1.0,103.0,0.8,13.3,103.0,102.61,81.51
2018,1,7,14,45,2.5,98.0,0.65,13.05,98.5,98.82,78.52
2018,1,7,15,0,4.0,93.0,0.5,12.8,94.0,95.08,75.5
2018,1,7,15,15,2.0,80.5,0.5,12.8,81.0,81.29,63.82
2018,1,7,15,30,0.0,68.0,0.5,12.8,68.0,67.59,52.12
2018,1,7,15,45,0.0,55.0,0.7,11.9,55.0,54.35,40.83
2018,1,7,16,0,0.0,42.0,0.9,11.0,42.0,41.04,29.28
2018,1,7,16,15,0.0,31.0,0.9,10.8,31.0,29.94,19.36
2018,1,7,16,30,0.0,20.0,0.9,10.6,20.0,19.31,8.87
2018,1,7,16,45,10.0,12.5,0.9,10.4,12.5,15.16,0.0
2018,1,7,17,0,20.0,5.0,0.9,10.2,5.0,10.01,0.0
2018,1,7,17,15,10.0,2.5,0.9,10.15,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,9.55,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.25,9.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,8,7,15,1.5,0.5,1.35,10.0,0.5,0.0,0.0
2018,1,8,7,30,3.0,1.0,1.5,10.2,1.0,0.98,0.0
2018,1,8,7,45,1.5,3.0,1.65,10.4,3.0,2.91,0.0
2018,1,8,8,0,0.0,5.0,1.8,10.6,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,1.95,10.8,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.1,11.0,7.0,6.74,0.11
2018,1,8,8,45,0.0,8.0,2.25,11.25,8.0,7.71,0.99
2018,1,8,9,0,0.0,9.0,2.4,11.5,9.0,8.68,1.85
2018,1,8,9,15,0.0,11.0,2.55,11.7,11.0,10.61,3.54
2018,1,8,9,30,0.0,13.0,2.7,11.9,13.0,12.54,5.21
2018,1,8,9,45,0.0,15.5,2.85,12.1,15.5,14.95,7.28
2018,1,8,10,0,0.0,18.0,3.0,12.3,18.0,17.37,9.34
2018,1,8,10,15,0.0,23.5,3.0,12.45,23.5,22.68,13.88
2018,1,8,10,30,0.0,29.0,3.0,12.6,29.0,28.0,18.4
2018,1,8,10,45,0.0,34.0,2.95,12.7,34.0,32.83,22.5
2018,1,8,11,0,0.0,39.0,2.9,12.8,39.0,37.67,26.58
2018,1,8,11,15,0.0,38.0,2.85,12.9,38.0,36.7,25.71
2018,1,8,11,30,0.0,37.0,2.8,13.0,37.0,35.74,24.86
2018,1,8,11,45,0.0,45.0,2.7,13.1,45.0,43.48,31.4
2018,1,8,12,0,0.0,53.0,2.6,13.2,53.0,51.22,37.93
2018,1,8,12,15,0.0,46.5,2.45,13.3,46.5,44.93,32.58
2018,1,8,12,30,0.0,40.0,2.3,13.4,40.0,38.64,27.25
2018,1,8,12,45,0.0,40.5,2.15,13.5,40.5,39.12,27.67
2018,1,8,13,0,0.0,41.0,2.0,13.6,41.0,39.61,28.09
2018,1,8,13,15,0.0,39.5,1.8,13.6,39.5,38.15,26.88
2018,1,8,13,30,0.0,38.0,1.6,13.6,38.0,36.7,25.68
2018,1,8,13,45,0.0,30.0,1.4,13.65,30.0,28.97,19.13
2018,1,8,14,0,0.0,22.0,1.2,13.7,22.0,21.23,12.56
2018,1,8,14,15,0.0,26.0,1.15,13.55,26.0,25.1,15.91
2018,1,8,14,30,0.0,30.0,1.1,13.4,30.0,28.96,19.26
2018,1,8,14,45,0.0,33.5,1.0,13.3,33.5,32.34,22.19
2018,1,8,15,0,0.0,37.0,0.9,13.2,37.0,35.72,25.12
2018,1,8,15,15,0.0,25.0,0.9,13.2,25.0,24.12,15.15
2018,1,8,15,30,0.0,13.0,0.9,13.2,13.0,12.53,5.15
2018,1,8,15,45,8.0,26.5,0.95,12.8,28.0,29.44,19.62
2018,1,8,16,0,16.0,40.0,1.0,12.4,43.0,47.44,34.52
2018,1,8,16,15,9.0,28.0,1.0,12.3,29.5,31.33,20.35
2018,1,8,16,30,2.0,16.0,1.0,12.2,16.0,16.12,6.59
2018,1,8,16,45,1.0,9.0,1.0,12.1,9.0,8.98,0.0
2018,1,8,17,0,0.0,2.0,1.0,12.0,2.0,1.97,0.0
2018,1,8,17,15,0.0,1.0,1.0,12.05,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,9,7,15,7.0,1.5,0.9,12.05,1.5,0.0,0.0
2018,1,9,7,30,14.0,3.0,1.0,12.4,3.0,2.95,0.0
2018,1,9,7,45,7.0,9.5,1.1,12.75,9.5,9.23,0.0
2018,1,9,8,0,0.0,16.0,1.2,13.1,16.0,15.43,6.21
2018,1,9,8,15,0.0,23.0,1.25,13.4,23.0,22.19,12.81
2018,1,9,8,30,0.0,30.0,1.3,13.7,30.0,28.96,18.85
2018,1,9,8,45,0.0,41.0,1.35,14.0,41.0,39.6,28.08
2018,1,9,9,0,0.0,52.0,1.4,14.3,52.0,50.24,37.24
2018,1,9,9,15,4.0,79.5,1.3,14.5,81.0,78.08,60.71
2018,1,9,9,30,8.0,107.0,1.2,14.7,110.0,106.55,84.45
2018,1,9,9,45,41.5,131.0,1.1,14.85,146.5,144.8,115.63
2018,1,9,10,0,75.0,155.0,1.0,15.0,183.0,184.98,148.19
2018,1,9,10,15,111.0,169.0,0.8,15.0,214.0,221.73,177.67
2018,1,9,10,30,147.0,183.0,0.6,15.0,245.0,258.44,206.69
2018,1,9,10,45,130.0,192.0,0.45,15.0,249.0,264.76,211.15
2018,1,9,11,0,113.0,201.0,0.3,15.0,253.0,269.78,214.47
2018,1,9,11,15,75.5,195.5,0.4,15.0,230.5,241.71,192.4
2018,1,9,11,30,38.0,190.0,0.5,15.0,208.0,215.84,171.76
2018,1,9,11,45,32.0,189.5,0.65,15.0,205.0,212.92,169.73
2018,1,9,12,0,26.0,189.0,0.8,15.0,202.0,204.43,163.06
2018,1,9,12,15,13.5,151.5,0.95,15.0,158.0,158.07,125.7
2018,1,9,12,30,1.0,114.0,1.1,15.0,114.0,111.92,87.93
2018,1,9,12,45,0.5,103.5,1.25,15.0,103.5,101.08,79.13
2018,1,9,13,0,0.0,93.0,1.4,15.0,93.0,90.25,70.22
2018,1,9,13,15,0.0,91.5,1.45,14.95,91.5,88.8,69.11
2018,1,9,13,30,0.0,90.0,1.5,14.9,90.0,87.36,68.0
2018,1,9,13,45,12.5,88.5,1.55,14.85,94.0,94.01,74.01
2018,1,9,14,0,25.0,87.0,1.6,14.8,98.0,103.39,82.26
2018,1,9,14,15,17.0,70.0,1.5,14.7,77.0,80.37,62.89
2018,1,9,14,30,9.0,53.0,1.4,14.6,56.0,56.6,42.78
2018,1,9,14,45,40.5,51.0,1.3,14.45,64.0,77.81,61.45
2018,1,9,15,0,72.0,49.0,1.2,14.3,72.0,92.35,74.14
2018,1,9,15,15,138.0,43.5,1.2,14.3,80.5,130.91,106.88
2018,1,9,15,30,204.0,38.0,1.2,14.3,89.0,153.19,124.92
2018,1,9,15,45,254.0,43.0,0.95,13.8,95.0,177.39,143.21
2018,1,9,16,0,304.0,48.0,0.7,13.3,101.0,197.89,156.63
2018,1,9,16,15,196.0,35.0,0.7,13.05,65.5,129.63,98.58
2018,1,9,16,30,88.0,22.0,0.7,12.8,30.0,61.77,40.39
2018,1,9,16,45,56.5,15.0,0.7,12.55,19.0,37.71,0.0
2018,1,9,17,0,25.0,8.0,0.7,12.3,8.0,14.35,0.0
2018,1,9,17,15,12.5,4.0,0.75,12.1,4.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,10,7,15,15.5,4.0,1.85,9.05,4.0,0.0,0.0
2018,1,10,7,30,31.0,8.0,1.9,9.4,8.0,7.86,0.0
2018,1,10,7,45,65.0,21.5,1.9,9.7,26.0,18.02,0.0
2018,1,10,8,0,99.0,35.0,1.9,10.0,44.0,35.31,19.5
2018,1,10,8,15,137.5,49.5,1.95,10.25,69.5,58.92,38.14
2018,1,10,8,30,176.0,64.0,2.0,10.5,95.0,86.44,60.02
2018,1,10,8,45,198.0,79.5,2.1,10.75,122.5,115.53,84.84
2018,1,10,9,0,220.0,95.0,2.2,11.0,150.0,146.66,111.89
2018,1,10,9,15,199.0,111.0,2.25,11.2,167.0,167.88,132.01
2018,1,10,9,30,178.0,127.0,2.3,11.4,184.0,185.24,148.31
2018,1,10,9,45,184.0,140.5,2.3,11.55,205.0,209.43,169.36
2018,1,10,10,0,190.0,154.0,2.3,11.7,226.0,233.84,190.24
2018,1,10,10,15,217.5,165.0,2.35,11.8,253.0,268.61,219.32
2018,1,10,10,30,245.0,176.0,2.4,11.9,280.0,302.25,247.25
2018,1,10,10,45,253.0,183.5,2.4,12.0,296.0,323.44,264.8
2018,1,10,11,0,261.0,191.0,2.4,12.1,312.0,344.47,282.05
2018,1,10,11,15,204.5,197.5,2.4,12.15,294.0,322.34,263.92
2018,1,10,11,30,148.0,204.0,2.4,12.2,276.0,301.39,246.46
2018,1,10,11,45,89.5,183.5,2.4,12.3,227.0,241.78,197.5
2018,1,10,12,0,31.0,163.0,2.4,12.4,178.0,184.95,149.98
2018,1,10,12,15,15.5,128.5,2.35,12.45,136.0,135.83,109.21
2018,1,10,12,30,0.0,94.0,2.3,12.5,94.0,91.17,71.61
2018,1,10,12,45,1.0,101.0,2.25,12.55,101.5,98.88,78.17
2018,1,10,13,0,2.0,108.0,2.2,12.6,109.0,106.69,84.75
2018,1,10,13,15,3.0,104.0,2.15,12.7,105.5,103.4,82.05
2018,1,10,13,30,4.0,100.0,2.1,12.8,102.0,100.1,79.37
2018,1,10,13,45,17.0,108.0,2.05,12.85,115.5,120.58,96.96
2018,1,10,14,0,30.0,116.0,2.0,12.9,129.0,137.84,111.74
2018,1,10,14,15,129.0,110.5,1.9,12.9,160.0,199.85,165.49
2018,1,10,14,30,228.0,105.0,1.8,12.9,191.0,258.88,215.39
2018,1,10,14,45,258.5,91.5,1.7,12.95,181.0,265.65,220.73
2018,1,10,15,0,289.0,78.0,1.6,13.0,171.0,261.03,216.71
2018,1,10,15,15,337.0,72.5,1.6,13.0,168.0,272.74,225.67
2018,1,10,15,30,385.0,67.0,1.6,13.0,165.0,280.72,230.56
2018,1,10,15,45,339.0,58.5,1.2,12.55,133.5,237.35,192.59
2018,1,10,16,0,293.0,50.0,0.8,12.1,102.0,196.46,156.32
2018,1,10,16,15,227.5,39.0,0.8,11.9,73.0,147.67,113.63
2018,1,10,16,30,162.0,28.0,0.8,11.7,44.0,103.87,72.42
2018,1,10,16,45,100.0,17.5,0.8,11.5,26.0,59.39,0.0
2018,1,10,17,0,38.0,7.0,0.8,11.3,8.0,16.84,0.0
2018,1,10,17,15,19.0,3.5,0.8,11.25,4.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,11.25,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,11,7,15,9.0,3.0,0.5,11.25,3.0,0.0,0.0
2018,1,11,7,30,18.0,6.0,0.6,11.4,6.0,5.9,0.0
2018,1,11,7,45,34.0,18.0,0.7,11.6,20.5,16.17,0.0
2018,1,11,8,0,50.0,30.0,0.8,11.8,35.0,29.76,16.31
2018,1,11,8,15,79.0,43.5,0.95,12.15,55.5,48.43,31.56
2018,1,11,8,30,108.0,57.0,1.1,12.5,76.0,70.16,48.93
2018,1,11,8,45,166.5,75.5,1.25,12.85,113.5,105.66,77.15
2018,1,11,9,0,225.0,94.0,1.4,13.2,151.0,146.89,110.86
2018,1,11,9,15,159.5,93.5,1.45,13.5,137.0,139.26,107.98
2018,1,11,9,30,94.0,93.0,1.5,13.8,123.0,123.64,97.38
2018,1,11,9,45,49.0,104.5,1.6,14.1,120.5,121.0,96.23
2018,1,11,10,0,4.0,116.0,1.7,14.4,118.0,114.57,91.18
2018,1,11,10,15,3.0,125.0,1.6,14.8,126.5,123.25,98.13
2018,1,11,10,30,2.0,134.0,1.5,15.2,135.0,131.91,104.95
2018,1,11,10,45,29.0,159.5,1.45,15.55,173.0,174.77,139.96
2018,1,11,11,0,56.0,185.0,1.4,15.9,211.0,217.44,174.28
2018,1,11,11,15,138.5,199.0,1.3,16.2,266.0,286.27,229.65
2018,1,11,11,30,221.0,213.0,1.2,16.5,321.0,354.69,283.45
2018,1,11,11,45,183.0,217.0,1.05,16.75,307.5,341.1,271.4
2018,1,11,12,0,145.0,221.0,0.9,17.0,294.0,325.6,258.27
2018,1,11,12,15,110.5,217.0,0.95,17.15,272.5,302.02,239.6
2018,1,11,12,30,76.0,213.0,1.0,17.3,251.0,270.71,214.76
2018,1,11,12,45,105.5,210.5,1.05,17.45,262.5,288.9,229.94
2018,1,11,13,0,135.0,208.0,1.1,17.6,274.0,314.06,250.17
2018,1,11,13,15,208.0,198.5,1.2,17.55,297.0,352.92,282.23
2018,1,11,13,30,281.0,189.0,1.3,17.5,320.0,398.2,318.74
2018,1,11,13,45,394.5,160.0,1.4,17.45,334.5,446.13,357.85
2018,1,11,14,0,508.0,131.0,1.5,17.4,349.0,482.56,387.84
2018,1,11,14,15,640.0,98.5,1.45,17.25,355.0,525.08,421.6
2018,1,11,14,30,772.0,66.0,1.4,17.1,361.0,554.08,444.46
2018,1,11,14,45,751.0,63.0,1.35,16.9,329.0,522.15,419.32
2018,1,11,15,0,730.0,60.0,1.3,16.7,297.0,488.75,392.92
2018,1,11,15,15,636.5,61.5,1.3,16.7,250.0,423.39,340.75
