Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,15,743.5,59.0,0.25,5.35,292.0,213.48,148.43
2018,3,4,8,30,788.0,63.0,0.3,5.6,343.0,271.35,200.28
2018,3,4,8,45,818.0,66.5,0.4,5.9,392.0,327.85,251.48
2018,3,4,9,0,848.0,70.0,0.5,6.2,441.0,386.24,303.28
2018,3,4,9,15,868.0,72.5,0.55,6.5,485.0,441.68,351.24
2018,3,4,9,30,888.0,75.0,0.6,6.8,529.0,496.31,397.06
2018,3,4,9,45,901.5,78.0,0.65,7.1,568.0,547.96,439.15
2018,3,4,10,0,915.0,81.0,0.7,7.4,607.0,598.62,479.2
2018,3,4,10,15,911.5,86.5,0.8,8.25,634.5,640.35,510.95
2018,3,4,10,30,908.0,92.0,0.9,9.1,662.0,679.3,539.79
2018,3,4,10,45,936.0,85.5,0.95,9.9,693.0,724.28,571.7
2018,3,4,11,0,964.0,79.0,1.0,10.7,724.0,768.08,600.47
2018,3,4,11,15,969.0,80.0,1.05,11.15,742.0,801.31,622.26
2018,3,4,11,30,974.0,81.0,1.1,11.6,760.0,831.56,641.99
2018,3,4,11,45,976.5,81.0,1.15,12.05,769.5,855.65,657.44
2018,3,4,12,0,979.0,81.0,1.2,12.5,779.0,876.36,670.66
2018,3,4,12,15,976.5,82.5,1.25,12.65,779.5,891.11,680.69
2018,3,4,12,30,974.0,84.0,1.3,12.8,780.0,902.2,688.42
2018,3,4,12,45,968.5,86.0,1.3,12.95,772.5,907.64,691.75
2018,3,4,13,0,963.0,88.0,1.3,13.1,765.0,909.38,692.8
2018,3,4,13,15,959.0,87.0,1.35,13.15,749.5,905.39,691.18
2018,3,4,13,30,955.0,86.0,1.4,13.2,734.0,897.77,687.28
2018,3,4,13,45,948.5,84.5,1.45,13.2,711.0,883.93,679.39
2018,3,4,14,0,942.0,83.0,1.5,13.2,688.0,866.64,669.24
2018,3,4,14,15,932.5,81.5,1.55,13.15,657.5,843.62,655.26
2018,3,4,14,30,923.0,80.0,1.6,13.1,627.0,817.52,639.1
2018,3,4,14,45,909.5,78.0,1.6,13.0,590.0,784.91,617.78
2018,3,4,15,0,896.0,76.0,1.6,12.9,553.0,749.79,594.52
2018,3,4,15,15,877.0,74.0,1.6,12.9,510.5,708.55,566.29
2018,3,4,15,30,858.0,72.0,1.6,12.9,468.0,669.82,539.54
2018,3,4,15,45,831.5,69.0,1.6,12.45,420.5,619.4,502.71
2018,3,4,16,0,805.0,66.0,1.6,12.0,373.0,568.45,464.0
2018,3,4,16,15,766.0,62.0,1.45,11.25,322.5,509.2,417.03
2018,3,4,16,30,727.0,58.0,1.3,10.5,272.0,451.21,369.36
2018,3,4,16,45,669.0,53.0,1.15,9.7,221.5,384.84,313.25
2018,3,4,17,0,611.0,48.0,1.0,8.9,171.0,325.2,260.55
2018,3,4,17,15,512.0,40.5,1.05,8.35,123.5,249.64,194.12
2018,3,4,17,30,413.0,33.0,1.1,7.8,76.0,183.33,131.27
2018,3,4,17,45,251.0,21.5,1.15,7.25,43.5,98.61,0.0
2018,3,4,18,0,89.0,10.0,1.2,6.7,11.0,28.91,0.0
2018,3,4,18,15,44.5,5.0,1.2,6.6,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.85,0.95,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,2.1,1.7,3.0,0.0,0.0
2018,3,5,6,45,181.0,16.5,2.4,2.5,29.0,16.22,0.0
2018,3,5,7,0,338.0,29.0,2.7,3.3,55.0,23.67,11.36
2018,3,5,7,15,456.0,37.0,2.75,3.9,100.5,28.1,19.45
2018,3,5,7,30,574.0,45.0,2.8,4.5,146.0,62.61,32.11
2018,3,5,7,45,642.5,51.0,2.9,5.1,198.0,111.9,63.98
2018,3,5,8,0,711.0,57.0,3.0,5.7,250.0,166.41,107.55
2018,3,5,8,15,755.0,61.0,3.0,6.4,301.5,220.89,156.1
2018,3,5,8,30,799.0,65.0,3.0,7.1,353.0,279.45,209.59
2018,3,5,8,45,829.0,68.0,3.05,7.75,402.0,336.2,261.93
2018,3,5,9,0,859.0,71.0,3.1,8.4,451.0,394.81,314.79
2018,3,5,9,15,881.5,72.5,3.05,9.0,496.0,450.99,364.24
2018,3,5,9,30,904.0,74.0,3.0,9.6,541.0,506.54,411.57
2018,3,5,9,45,918.0,75.5,3.0,10.15,579.5,557.72,454.12
2018,3,5,10,0,932.0,77.0,3.0,10.7,618.0,607.89,494.5
2018,3,5,10,15,943.0,78.0,3.0,11.2,650.5,654.46,530.98
2018,3,5,10,30,954.0,79.0,3.0,11.7,683.0,699.25,565.09
2018,3,5,10,45,961.5,80.0,2.95,12.25,708.5,739.65,593.56
2018,3,5,11,0,969.0,81.0,2.9,12.8,734.0,777.56,618.89
2018,3,5,11,15,974.5,81.5,2.85,13.15,752.0,810.79,640.97
2018,3,5,11,30,980.0,82.0,2.8,13.5,770.0,841.03,660.73
2018,3,5,11,45,983.0,81.5,2.75,13.85,779.5,865.09,675.97
2018,3,5,12,0,986.0,81.0,2.7,14.2,789.0,885.75,688.81
2018,3,5,12,15,987.0,81.0,2.65,14.4,790.5,901.8,698.83
2018,3,5,12,30,988.0,81.0,2.6,14.6,792.0,914.22,706.43
2018,3,5,12,45,987.0,80.0,2.6,14.8,784.5,920.16,710.09
2018,3,5,13,0,986.0,79.0,2.6,15.0,777.0,922.33,711.35
2018,3,5,13,15,982.0,78.5,2.6,15.05,761.5,918.76,709.21
2018,3,5,13,30,978.0,78.0,2.6,15.1,746.0,911.47,704.69
2018,3,5,13,45,972.0,77.0,2.6,15.15,723.0,898.29,696.23
2018,3,5,14,0,966.0,76.0,2.6,15.2,700.0,881.56,685.46
2018,3,5,14,15,956.5,75.0,2.55,15.15,669.5,858.6,670.24
2018,3,5,14,30,947.0,74.0,2.5,15.1,639.0,832.47,652.85
2018,3,5,14,45,934.5,72.0,2.5,15.0,601.5,799.93,631.33
2018,3,5,15,0,922.0,70.0,2.5,14.9,564.0,764.75,607.76
2018,3,5,15,15,904.0,68.0,2.5,14.9,521.0,723.27,579.08
2018,3,5,15,30,886.0,66.0,2.5,14.9,478.0,680.01,548.68
2018,3,5,15,45,860.5,63.5,2.15,14.35,430.5,629.87,510.86
2018,3,5,16,0,835.0,61.0,1.8,13.8,383.0,582.88,473.35
2018,3,5,16,15,798.0,57.5,1.6,12.9,332.0,523.97,426.93
2018,3,5,16,30,761.0,54.0,1.4,12.0,281.0,466.1,379.65
2018,3,5,16,45,681.0,52.0,1.25,11.05,227.0,391.11,317.26
2018,3,5,17,0,601.0,50.0,1.1,10.1,173.0,324.77,259.8
2018,3,5,17,15,451.5,42.0,1.15,9.55,119.5,230.03,179.01
2018,3,5,17,30,302.0,34.0,1.2,9.0,66.0,149.78,108.13
2018,3,5,17,45,205.5,22.5,1.25,8.5,39.0,88.63,8.4
2018,3,5,18,0,109.0,11.0,1.3,8.0,12.0,34.38,0.0
2018,3,5,18,15,54.5,5.5,1.3,7.9,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,13.5,2.5,1.15,5.65,2.0,0.0,0.0
2018,3,6,6,30,27.0,5.0,1.1,6.2,4.0,0.0,0.0
2018,3,6,6,45,59.5,17.5,1.05,6.8,21.0,17.2,0.0
2018,3,6,7,0,92.0,30.0,1.0,7.4,38.0,24.91,13.21
2018,3,6,7,15,137.0,47.5,1.2,8.0,68.0,38.64,28.53
2018,3,6,7,30,182.0,65.0,1.4,8.6,98.0,64.62,44.31
2018,3,6,7,45,231.0,81.5,1.6,9.25,136.5,97.07,67.92
2018,3,6,8,0,280.0,98.0,1.8,9.9,175.0,135.1,98.15
2018,3,6,8,15,355.0,107.5,1.9,10.45,224.5,177.02,132.1
2018,3,6,8,30,430.0,117.0,2.0,11.0,274.0,228.13,174.87
2018,3,6,8,45,359.0,147.0,2.05,11.6,290.0,257.99,203.59
2018,3,6,9,0,288.0,177.0,2.1,12.2,306.0,279.7,223.87
2018,3,6,9,15,394.0,173.5,2.1,12.7,368.5,339.51,272.41
2018,3,6,9,30,500.0,170.0,2.1,13.2,431.0,408.26,327.71
2018,3,6,9,45,699.0,126.5,2.1,13.75,520.0,496.73,398.28
2018,3,6,10,0,898.0,83.0,2.1,14.3,609.0,598.37,477.65
2018,3,6,10,15,920.0,81.5,2.05,14.75,645.0,647.8,514.68
2018,3,6,10,30,942.0,80.0,2.0,15.2,681.0,696.33,550.3
2018,3,6,10,45,949.5,80.5,1.95,15.65,706.0,735.8,577.02
2018,3,6,11,0,957.0,81.0,1.9,16.1,731.0,772.81,600.92
2018,3,6,11,15,960.0,82.0,1.8,16.5,747.5,804.34,620.3
2018,3,6,11,30,963.0,83.0,1.7,16.9,764.0,832.8,637.28
2018,3,6,11,45,965.0,83.5,1.6,17.3,773.5,856.74,650.93
2018,3,6,12,0,967.0,84.0,1.5,17.7,783.0,877.32,662.17
2018,3,6,12,15,967.0,84.5,1.4,18.0,784.0,892.78,670.13
2018,3,6,12,30,967.0,85.0,1.3,18.3,785.0,904.66,675.7
2018,3,6,12,45,965.0,84.5,1.15,18.6,777.5,910.13,676.28
2018,3,6,13,0,963.0,84.0,1.0,18.9,770.0,911.9,674.44
2018,3,6,13,15,958.5,83.5,0.9,19.05,754.5,907.88,670.12
2018,3,6,13,30,954.0,83.0,0.8,19.2,739.0,900.22,663.6
2018,3,6,13,45,944.5,83.0,0.7,19.3,715.0,885.37,652.68
2018,3,6,14,0,935.0,83.0,0.6,19.4,691.0,867.17,639.78
2018,3,6,14,15,852.0,101.0,0.6,19.4,636.0,811.56,604.43
2018,3,6,14,30,769.0,119.0,0.6,19.4,581.0,750.44,565.25
2018,3,6,14,45,787.5,103.5,0.6,19.4,552.0,730.73,553.82
2018,3,6,15,0,806.0,88.0,0.6,19.4,523.0,706.96,538.99
2018,3,6,15,15,819.0,77.5,0.6,19.4,490.0,680.95,522.54
2018,3,6,15,30,832.0,67.0,0.6,19.4,457.0,647.1,500.39
2018,3,6,15,45,797.5,67.0,0.65,19.05,410.5,599.9,468.34
2018,3,6,16,0,763.0,67.0,0.7,18.7,364.0,548.67,431.56
2018,3,6,16,15,694.5,65.5,0.75,17.8,308.5,477.07,378.77
2018,3,6,16,30,626.0,64.0,0.8,16.9,253.0,411.75,328.53
2018,3,6,16,45,575.0,57.0,0.9,16.05,206.0,350.83,279.69
2018,3,6,17,0,524.0,50.0,1.0,15.2,159.0,293.51,231.34
2018,3,6,17,15,414.0,43.0,1.05,14.4,114.5,218.14,167.31
2018,3,6,17,30,304.0,36.0,1.1,13.6,70.0,153.09,109.68
2018,3,6,17,45,190.0,23.0,1.2,12.8,40.5,86.1,18.7
2018,3,6,18,0,76.0,10.0,1.3,12.0,11.0,26.4,0.0
2018,3,6,18,15,38.0,5.0,1.3,11.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,0.65,10.45,1.5,0.0,0.0
2018,3,7,6,30,16.0,3.0,0.7,10.4,3.0,0.0,0.0
2018,3,7,6,45,8.0,8.0,0.7,10.3,8.0,7.86,0.0
2018,3,7,7,0,0.0,13.0,0.7,10.2,13.0,12.54,4.19
2018,3,7,7,15,0.0,20.0,0.7,10.6,20.0,19.29,11.39
2018,3,7,7,30,0.0,27.0,0.7,11.0,27.0,26.05,16.72
2018,3,7,7,45,0.0,38.0,0.65,11.4,38.0,36.69,26.05
2018,3,7,8,0,0.0,49.0,0.6,11.8,49.0,47.33,35.26
2018,3,7,8,15,0.0,46.5,0.65,12.3,46.5,44.91,33.11
2018,3,7,8,30,0.0,44.0,0.7,12.8,44.0,42.49,30.92
2018,3,7,8,45,0.0,51.0,0.8,13.3,51.0,49.27,36.54
2018,3,7,9,0,0.0,58.0,0.9,13.8,58.0,56.05,42.07
2018,3,7,9,15,2.5,92.5,1.1,14.65,94.0,90.52,70.58
2018,3,7,9,30,5.0,127.0,1.3,15.5,130.0,125.14,98.59
2018,3,7,9,45,110.0,191.0,1.5,16.35,256.0,245.65,195.91
2018,3,7,10,0,215.0,255.0,1.7,17.2,382.0,374.59,296.29
2018,3,7,10,15,275.5,265.5,1.85,17.9,437.0,435.36,342.26
2018,3,7,10,30,336.0,276.0,2.0,18.6,492.0,498.07,389.39
2018,3,7,10,45,432.0,256.0,2.2,19.25,544.5,561.85,437.88
2018,3,7,11,0,528.0,236.0,2.4,19.9,597.0,627.3,487.04
2018,3,7,11,15,686.5,181.0,2.5,20.2,662.5,709.72,549.56
2018,3,7,11,30,845.0,126.0,2.6,20.5,728.0,793.22,609.28
2018,3,7,11,45,859.0,122.5,2.65,20.8,741.0,820.56,626.95
2018,3,7,12,0,873.0,119.0,2.7,21.1,754.0,845.3,643.25
2018,3,7,12,15,901.0,107.5,2.75,21.25,763.5,866.28,657.39
2018,3,7,12,30,929.0,96.0,2.8,21.4,773.0,888.18,672.25
2018,3,7,12,45,942.5,89.0,2.8,21.55,770.5,899.46,679.55
2018,3,7,13,0,956.0,82.0,2.8,21.7,768.0,907.16,684.64
2018,3,7,13,15,953.0,81.0,2.85,21.7,753.0,903.77,683.11
2018,3,7,13,30,950.0,80.0,2.9,21.7,738.0,896.75,679.33
2018,3,7,13,45,945.0,78.5,2.9,21.7,715.0,883.91,671.35
2018,3,7,14,0,940.0,77.0,2.9,21.7,692.0,867.6,661.13
2018,3,7,14,15,931.0,75.5,2.9,21.5,662.0,844.68,646.9
2018,3,7,14,30,922.0,74.0,2.9,21.3,632.0,818.67,630.54
2018,3,7,14,45,909.5,72.5,2.9,21.1,595.5,787.05,610.14
2018,3,7,15,0,897.0,71.0,2.9,20.9,559.0,752.89,587.78
2018,3,7,15,15,879.0,69.0,2.9,20.9,516.5,711.91,559.78
2018,3,7,15,30,861.0,67.0,2.9,20.9,474.0,669.22,530.18
2018,3,7,15,45,836.0,64.5,2.65,19.8,427.0,620.02,495.56
2018,3,7,16,0,811.0,62.0,2.4,18.7,380.0,574.02,461.04
2018,3,7,16,15,744.0,62.5,2.3,17.65,324.5,503.47,406.72
2018,3,7,16,30,677.0,63.0,2.2,16.6,269.0,438.72,355.07
2018,3,7,16,45,536.5,62.5,2.05,15.55,207.5,340.31,274.89
2018,3,7,17,0,396.0,62.0,1.9,14.5,146.0,251.5,200.81
2018,3,7,17,15,306.5,50.5,2.0,13.85,105.0,185.5,143.96
2018,3,7,17,30,217.0,39.0,2.1,13.2,64.0,128.65,93.43
2018,3,7,17,45,126.5,23.5,2.2,12.55,36.5,70.39,21.79
2018,3,7,18,0,36.0,8.0,2.3,11.9,9.0,15.78,0.0
2018,3,7,18,15,18.0,4.0,2.25,11.8,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.0,10.95,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.1,11.4,3.0,2.95,0.0
2018,3,8,6,45,5.0,14.0,1.15,11.85,14.0,13.37,0.0
2018,3,8,7,0,0.0,25.0,1.2,12.3,25.0,24.02,13.62
2018,3,8,7,15,0.0,42.0,1.25,12.65,42.0,39.6,29.03
2018,3,8,7,30,0.0,59.0,1.3,13.0,59.0,55.64,41.57
2018,3,8,7,45,0.5,66.5,1.3,13.3,66.5,63.48,48.53
2018,3,8,8,0,1.0,74.0,1.3,13.6,74.0,71.12,55.09
2018,3,8,8,15,0.5,56.5,1.35,14.0,56.5,54.71,41.13
2018,3,8,8,30,0.0,39.0,1.4,14.4,39.0,37.66,26.55
2018,3,8,8,45,0.0,52.0,1.45,14.8,52.0,50.24,37.1
2018,3,8,9,0,0.0,65.0,1.5,15.2,65.0,62.83,47.49
2018,3,8,9,15,1.5,82.5,1.55,15.45,83.5,80.46,61.98
2018,3,8,9,30,3.0,100.0,1.6,15.7,102.0,98.17,76.39
2018,3,8,9,45,23.0,159.5,1.65,16.0,173.5,167.44,132.75
2018,3,8,10,0,43.0,219.0,1.7,16.3,245.0,238.68,189.29
2018,3,8,10,15,89.5,250.0,1.75,16.6,307.0,300.65,238.01
2018,3,8,10,30,136.0,281.0,1.8,16.9,369.0,369.69,291.37
2018,3,8,10,45,201.5,295.0,1.8,17.2,431.0,435.6,341.86
2018,3,8,11,0,267.0,309.0,1.8,17.5,493.0,509.81,397.5
2018,3,8,11,15,351.0,298.0,1.8,17.85,546.0,571.83,443.89
2018,3,8,11,30,435.0,287.0,1.8,18.2,599.0,642.16,495.37
2018,3,8,11,45,464.0,277.0,1.85,18.55,613.5,667.3,513.25
2018,3,8,12,0,493.0,267.0,1.9,18.9,628.0,691.66,530.86
2018,3,8,12,15,634.5,212.0,1.95,19.05,677.0,764.18,585.61
2018,3,8,12,30,776.0,157.0,2.0,19.2,726.0,834.52,635.21
2018,3,8,12,45,854.0,125.0,2.1,19.4,745.5,870.98,660.08
2018,3,8,13,0,932.0,93.0,2.2,19.6,765.0,902.1,681.64
2018,3,8,13,15,918.5,96.5,2.2,19.6,747.5,894.71,676.78
2018,3,8,13,30,905.0,100.0,2.2,19.6,730.0,883.9,670.11
2018,3,8,13,45,899.0,98.0,2.25,19.6,707.0,870.09,661.98
2018,3,8,14,0,893.0,96.0,2.3,19.6,684.0,853.0,651.68
2018,3,8,14,15,814.0,114.0,2.25,19.4,632.0,800.55,616.42
2018,3,8,14,30,735.0,132.0,2.2,19.2,580.0,745.76,579.34
2018,3,8,14,45,797.0,107.0,2.15,19.05,566.5,746.78,581.74
2018,3,8,15,0,859.0,82.0,2.1,18.9,553.0,739.88,578.11
2018,3,8,15,15,786.5,91.5,2.1,18.9,497.0,678.43,535.1
2018,3,8,15,30,714.0,101.0,2.1,18.9,441.0,616.77,490.35
2018,3,8,15,45,680.0,95.5,1.9,18.3,393.5,563.23,450.56
2018,3,8,16,0,646.0,90.0,1.7,17.7,346.0,510.15,410.03
2018,3,8,16,15,609.5,83.5,1.6,16.95,300.0,455.37,367.66
2018,3,8,16,30,573.0,77.0,1.5,16.2,254.0,402.06,324.95
2018,3,8,16,45,508.0,70.0,1.35,15.45,206.0,336.39,270.78
2018,3,8,17,0,443.0,63.0,1.2,14.7,158.0,275.57,219.03
2018,3,8,17,15,347.5,51.0,1.25,14.15,113.5,202.16,156.51
2018,3,8,17,30,252.0,39.0,1.3,13.6,69.0,140.26,102.19
2018,3,8,17,45,168.5,25.5,1.35,13.05,41.5,85.23,33.88
2018,3,8,18,0,85.0,12.0,1.4,12.5,14.0,30.66,0.0
2018,3,8,18,15,42.5,6.0,1.4,12.15,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,9,6,15,31.0,4.0,1.25,8.7,4.0,0.0,0.0
2018,3,9,6,30,62.0,8.0,1.4,9.1,8.0,7.86,0.0
2018,3,9,6,45,215.5,20.5,1.55,9.55,38.5,16.96,0.0
2018,3,9,7,0,369.0,33.0,1.7,10.0,69.0,26.24,16.05
2018,3,9,7,15,430.0,43.0,1.95,10.5,109.0,34.52,24.9
2018,3,9,7,30,491.0,53.0,2.2,11.0,149.0,74.08,40.71
2018,3,9,7,45,452.0,69.0,2.4,11.5,177.0,114.26,72.14
2018,3,9,8,0,413.0,85.0,2.6,12.0,205.0,149.17,104.0
2018,3,9,8,15,325.5,114.5,2.65,12.55,220.0,180.96,136.14
2018,3,9,8,30,238.0,144.0,2.7,13.1,235.0,203.53,159.36
2018,3,9,8,45,241.5,161.0,2.75,13.65,263.0,235.3,186.68
2018,3,9,9,0,245.0,178.0,2.8,14.2,291.0,267.22,213.53
2018,3,9,9,15,208.0,204.5,2.7,14.8,307.0,289.63,232.04
2018,3,9,9,30,171.0,231.0,2.6,15.4,323.0,308.47,246.72
2018,3,9,9,45,197.5,250.0,2.5,16.0,363.0,350.75,279.62
2018,3,9,10,0,224.0,269.0,2.4,16.6,403.0,395.13,313.46
2018,3,9,10,15,309.0,268.0,2.3,16.95,463.5,460.76,364.19
2018,3,9,10,30,394.0,267.0,2.2,17.3,524.0,529.94,416.56
2018,3,9,10,45,462.0,252.5,2.1,17.65,565.0,582.57,455.62
2018,3,9,11,0,530.0,238.0,2.0,18.0,606.0,634.83,493.82
2018,3,9,11,15,558.0,235.0,2.05,18.2,630.5,670.56,519.77
2018,3,9,11,30,586.0,232.0,2.1,18.4,655.0,705.79,545.22
2018,3,9,11,45,532.5,256.0,2.2,18.55,644.0,702.55,541.6
2018,3,9,12,0,479.0,280.0,2.3,18.7,633.0,695.34,535.36
2018,3,9,12,15,410.5,303.0,2.3,18.75,605.5,671.07,516.24
2018,3,9,12,30,342.0,326.0,2.3,18.8,578.0,637.48,490.54
2018,3,9,12,45,340.5,324.5,2.25,18.8,573.5,639.1,491.92
2018,3,9,13,0,339.0,323.0,2.2,18.8,569.0,639.33,492.07
2018,3,9,13,15,356.5,309.5,2.2,18.8,563.5,641.46,494.64
2018,3,9,13,30,374.0,296.0,2.2,18.8,558.0,641.93,496.04
2018,3,9,13,45,407.0,276.0,2.2,18.75,553.0,646.51,501.08
2018,3,9,14,0,440.0,256.0,2.2,18.7,548.0,657.33,510.39
2018,3,9,14,15,407.0,252.5,2.15,18.55,513.0,612.29,477.85
2018,3,9,14,30,374.0,249.0,2.1,18.4,478.0,575.61,451.27
2018,3,9,14,45,325.0,243.0,2.05,18.3,433.5,523.77,412.72
2018,3,9,15,0,276.0,237.0,2.0,18.2,389.0,473.22,374.66
2018,3,9,15,15,299.5,213.5,2.0,18.2,367.0,456.8,363.89
2018,3,9,15,30,323.0,190.0,2.0,18.2,345.0,437.75,350.62
2018,3,9,15,45,363.0,163.0,1.8,17.65,321.0,422.6,340.46
2018,3,9,16,0,403.0,136.0,1.6,17.1,297.0,411.45,332.59
2018,3,9,16,15,394.5,119.0,1.5,16.4,259.5,371.18,301.16
2018,3,9,16,30,386.0,102.0,1.4,15.7,222.0,330.53,268.5
2018,3,9,16,45,340.5,88.0,1.35,15.05,180.0,275.36,222.88
2018,3,9,17,0,295.0,74.0,1.3,14.4,138.0,223.83,179.01
2018,3,9,17,15,243.5,58.0,1.3,14.0,101.5,171.68,133.65
2018,3,9,17,30,192.0,42.0,1.3,13.6,65.0,124.6,91.48
2018,3,9,17,45,123.0,27.0,1.35,13.2,39.0,75.42,34.47
2018,3,9,18,0,54.0,12.0,1.4,12.8,13.0,23.88,0.0
2018,3,9,18,15,27.0,6.0,1.4,12.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,6,15,7.0,1.5,1.05,9.6,1.5,0.0,0.0
2018,3,10,6,30,14.0,3.0,1.0,9.9,3.0,2.95,0.0
2018,3,10,6,45,7.0,4.0,0.95,10.15,4.0,3.9,0.0
2018,3,10,7,0,0.0,5.0,0.9,10.4,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.85,10.7,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.8,11.0,8.0,7.71,1.0
2018,3,10,7,45,0.0,10.0,0.8,11.25,10.0,9.64,2.72
2018,3,10,8,0,0.0,12.0,0.8,11.5,12.0,11.57,4.41
2018,3,10,8,15,0.0,25.0,0.7,11.75,25.0,24.12,15.29
2018,3,10,8,30,0.0,38.0,0.6,12.0,38.0,36.69,26.06
2018,3,10,8,45,0.0,41.5,0.5,12.2,41.5,40.08,28.85
2018,3,10,9,0,0.0,45.0,0.4,12.4,45.0,43.47,31.63
2018,3,10,9,15,0.0,72.0,0.45,12.75,72.0,69.62,53.53
2018,3,10,9,30,0.0,99.0,0.5,13.1,99.0,95.75,74.98
2018,3,10,9,45,3.0,140.5,0.55,13.4,142.5,137.52,108.91
2018,3,10,10,0,6.0,182.0,0.6,13.7,186.0,179.81,142.51
2018,3,10,10,15,9.5,196.5,0.65,13.9,203.0,196.64,155.46
2018,3,10,10,30,13.0,211.0,0.7,14.1,220.0,213.81,168.73
2018,3,10,10,45,8.0,185.5,0.75,14.3,191.0,186.0,146.28
2018,3,10,11,0,3.0,160.0,0.8,14.5,162.0,157.72,123.52
2018,3,10,11,15,3.0,161.0,0.85,14.6,163.0,158.9,124.44
2018,3,10,11,30,3.0,162.0,0.9,14.7,164.0,160.07,125.26
2018,3,10,11,45,5.5,182.5,0.9,14.8,186.5,182.55,143.09
2018,3,10,12,0,8.0,203.0,0.9,14.9,209.0,205.28,160.9
2018,3,10,12,15,9.0,215.5,0.9,14.95,222.0,218.96,171.5
2018,3,10,12,30,10.0,228.0,0.9,15.0,235.0,232.74,182.2
2018,3,10,12,45,10.5,230.0,0.85,15.05,237.5,235.57,184.29
2018,3,10,13,0,11.0,232.0,0.8,15.1,240.0,238.4,186.47
2018,3,10,13,15,8.5,216.0,0.75,15.1,222.0,220.3,172.33
2018,3,10,13,30,6.0,200.0,0.7,15.1,204.0,202.15,158.2
2018,3,10,13,45,8.0,203.0,0.65,15.1,208.5,207.18,162.44
2018,3,10,14,0,10.0,206.0,0.6,15.1,213.0,212.23,166.6
2018,3,10,14,15,7.0,190.0,0.55,15.05,194.5,193.58,152.01
2018,3,10,14,30,4.0,174.0,0.5,15.0,176.0,174.99,137.5
2018,3,10,14,45,9.0,176.5,0.45,14.95,181.5,181.86,143.51
2018,3,10,15,0,14.0,179.0,0.4,14.9,187.0,188.65,149.33
2018,3,10,15,15,16.5,172.0,0.4,14.9,180.5,183.5,145.63
2018,3,10,15,30,19.0,165.0,0.4,14.9,174.0,178.25,141.9
2018,3,10,15,45,20.5,155.5,0.4,14.6,164.5,169.58,135.49
2018,3,10,16,0,22.0,146.0,0.4,14.3,155.0,160.89,128.97
2018,3,10,16,15,57.0,133.5,0.5,13.9,152.5,173.74,140.66
2018,3,10,16,30,92.0,121.0,0.6,13.5,150.0,183.97,149.57
2018,3,10,16,45,111.0,102.0,0.65,13.15,131.0,168.77,136.78
2018,3,10,17,0,130.0,83.0,0.7,12.8,112.0,151.49,121.44
2018,3,10,17,15,102.0,64.0,0.75,12.5,83.0,113.97,88.74
2018,3,10,17,30,74.0,45.0,0.8,12.2,54.0,78.96,57.74
2018,3,10,17,45,51.0,27.5,0.85,11.95,32.5,48.25,23.19
2018,3,10,18,0,28.0,10.0,0.9,11.7,11.0,16.15,0.0
2018,3,10,18,15,14.0,5.0,0.9,11.6,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.0,0.65,7.85,5.5,0.0,0.0
2018,3,11,6,30,82.0,10.0,0.7,8.3,11.0,9.83,0.0
2018,3,11,6,45,233.5,22.5,0.75,8.75,44.0,18.35,0.0
2018,3,11,7,0,385.0,35.0,0.8,9.2,77.0,27.49,17.86
2018,3,11,7,15,482.5,43.0,0.7,9.7,124.0,38.66,22.77
2018,3,11,7,30,580.0,51.0,0.6,10.2,171.0,82.53,43.69
2018,3,11,7,45,390.5,80.5,0.55,10.75,171.0,120.01,79.64
2018,3,11,8,0,201.0,110.0,0.5,11.3,171.0,137.19,102.75
2018,3,11,8,15,245.0,126.0,0.4,12.0,213.0,175.65,133.97
2018,3,11,8,30,289.0,142.0,0.3,12.7,255.0,218.85,169.01
2018,3,11,8,45,522.5,116.5,0.25,13.35,352.0,294.74,226.66
2018,3,11,9,0,756.0,91.0,0.2,14.0,449.0,394.16,303.04
2018,3,11,9,15,816.0,85.5,0.3,14.6,504.0,455.17,351.72
2018,3,11,9,30,876.0,80.0,0.4,15.2,559.0,520.71,402.99
2018,3,11,9,45,893.0,81.0,0.5,15.8,598.0,572.04,442.5
2018,3,11,10,0,910.0,82.0,0.6,16.4,637.0,622.66,480.5
2018,3,11,10,15,910.0,87.0,0.75,16.95,666.0,665.62,512.57
2018,3,11,10,30,910.0,92.0,0.9,17.5,695.0,706.04,542.17
2018,3,11,10,45,843.0,120.5,1.1,18.05,695.0,722.43,553.66
2018,3,11,11,0,776.0,149.0,1.3,18.6,695.0,731.64,560.03
2018,3,11,11,15,854.0,123.0,1.45,18.95,736.5,787.18,598.79
2018,3,11,11,30,932.0,97.0,1.6,19.3,778.0,841.52,635.64
2018,3,11,11,45,932.5,98.5,1.75,19.65,787.0,864.52,651.04
2018,3,11,12,0,933.0,100.0,1.9,20.0,796.0,884.2,664.56
2018,3,11,12,15,831.5,143.0,2.0,20.15,763.5,862.51,650.21
2018,3,11,12,30,730.0,186.0,2.1,20.3,731.0,834.38,631.83
2018,3,11,12,45,741.5,178.5,2.15,20.4,727.5,843.11,638.45
2018,3,11,13,0,753.0,171.0,2.2,20.5,724.0,848.91,642.84
2018,3,11,13,15,807.5,145.0,2.15,20.55,727.5,865.58,654.06
2018,3,11,13,30,862.0,119.0,2.1,20.6,731.0,881.8,664.93
2018,3,11,13,45,857.5,116.0,2.1,20.65,708.5,868.44,656.32
2018,3,11,14,0,853.0,113.0,2.1,20.7,686.0,851.86,645.89
2018,3,11,14,15,827.0,114.5,2.0,20.65,650.0,819.4,623.99
2018,3,11,14,30,801.0,116.0,1.9,20.6,614.0,784.75,600.66
2018,3,11,14,45,824.0,102.0,1.8,20.55,588.0,769.4,590.78
2018,3,11,15,0,847.0,88.0,1.7,20.5,562.0,749.71,577.71
2018,3,11,15,15,833.5,84.0,1.7,20.5,521.0,710.64,551.67
2018,3,11,15,30,820.0,80.0,1.7,20.5,480.0,669.67,524.07
2018,3,11,15,45,803.0,76.5,1.35,20.2,436.5,625.31,490.73
2018,3,11,16,0,786.0,73.0,1.0,19.9,393.0,579.82,454.96
2018,3,11,16,15,745.0,68.5,0.9,19.5,341.0,518.47,408.58
2018,3,11,16,30,704.0,64.0,0.8,19.1,289.0,458.64,361.92
2018,3,11,16,45,651.0,58.5,0.7,18.65,238.5,396.18,311.56
2018,3,11,17,0,598.0,53.0,0.6,18.2,188.0,335.21,260.6
2018,3,11,17,15,504.0,45.5,0.65,17.9,139.0,260.18,197.88
2018,3,11,17,30,410.0,38.0,0.7,17.6,90.0,193.94,140.5
2018,3,11,17,45,263.5,26.5,0.7,17.3,54.0,116.0,62.96
2018,3,11,18,0,117.0,15.0,0.7,17.0,18.0,41.37,0.0
2018,3,11,18,15,58.5,7.5,0.7,16.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,6,15,33.5,5.0,1.05,10.75,5.5,0.0,0.0
2018,3,12,6,30,67.0,10.0,1.1,11.3,11.0,9.83,0.0
2018,3,12,6,45,160.5,24.0,1.15,11.85,39.0,18.87,1.94
2018,3,12,7,0,254.0,38.0,1.2,12.4,67.0,29.21,19.26
2018,3,12,7,15,363.0,49.0,1.3,12.95,113.5,44.3,27.2
2018,3,12,7,30,472.0,60.0,1.4,13.5,160.0,85.25,48.89
2018,3,12,7,45,560.0,63.5,1.5,14.0,213.0,128.94,78.84
2018,3,12,8,0,648.0,67.0,1.6,14.5,266.0,182.47,121.33
2018,3,12,8,15,690.0,71.5,1.75,15.45,316.0,235.02,166.97
2018,3,12,8,30,732.0,76.0,1.9,16.4,366.0,292.94,217.4
2018,3,12,8,45,763.0,78.5,2.05,17.35,413.5,346.91,264.34
2018,3,12,9,0,794.0,81.0,2.2,18.3,461.0,402.92,311.77
2018,3,12,9,15,814.5,83.0,2.3,18.95,503.5,455.36,355.45
2018,3,12,9,30,835.0,85.0,2.4,19.6,546.0,508.13,398.03
2018,3,12,9,45,850.0,87.5,2.55,20.3,584.0,558.42,437.51
2018,3,12,10,0,865.0,90.0,2.7,21.0,622.0,607.63,475.05
2018,3,12,10,15,875.0,91.0,2.75,21.35,652.5,651.07,507.69
2018,3,12,10,30,885.0,92.0,2.8,21.7,683.0,692.82,538.33
2018,3,12,10,45,859.5,106.5,2.9,22.05,697.5,723.01,558.68
2018,3,12,11,0,834.0,121.0,3.0,22.4,712.0,747.79,575.15
2018,3,12,11,15,872.0,107.5,3.05,22.6,738.0,785.54,600.85
2018,3,12,11,30,910.0,94.0,3.1,22.8,764.0,824.42,627.07
2018,3,12,11,45,912.0,94.5,3.1,23.0,772.5,847.04,641.59
2018,3,12,12,0,914.0,95.0,3.1,23.2,781.0,866.46,654.06
2018,3,12,12,15,838.0,124.0,3.1,23.3,753.5,850.89,642.86
2018,3,12,12,30,762.0,153.0,3.1,23.4,726.0,826.48,625.92
2018,3,12,12,45,435.0,226.5,3.15,23.55,553.0,627.79,481.59
2018,3,12,13,0,108.0,300.0,3.2,23.7,380.0,408.71,312.72
2018,3,12,13,15,59.5,254.0,3.15,23.6,298.0,310.54,238.83
2018,3,12,13,30,11.0,208.0,3.1,23.5,216.0,214.55,164.15
2018,3,12,13,45,33.5,242.0,3.1,23.4,265.0,276.44,213.04
2018,3,12,14,0,56.0,276.0,3.1,23.3,314.0,332.84,256.87
2018,3,12,14,15,70.5,274.0,3.1,23.2,319.5,343.15,265.5
2018,3,12,14,30,85.0,272.0,3.1,23.1,325.0,352.87,273.87
2018,3,12,14,45,45.0,184.5,3.1,23.0,212.5,224.58,174.83
2018,3,12,15,0,5.0,97.0,3.1,22.9,100.0,97.84,73.86
2018,3,12,15,15,26.5,135.5,3.1,22.9,149.0,157.22,122.43
2018,3,12,15,30,48.0,174.0,3.1,22.9,198.0,214.44,168.51
2018,3,12,15,45,33.5,142.5,2.95,22.3,158.5,169.39,132.92
2018,3,12,16,0,19.0,111.0,2.8,21.7,119.0,125.4,97.76
2018,3,12,16,15,116.5,110.5,2.55,20.95,149.0,187.88,150.62
2018,3,12,16,30,214.0,110.0,2.3,20.2,179.0,242.68,195.45
2018,3,12,16,45,120.5,79.0,2.05,19.5,116.5,145.79,115.77
2018,3,12,17,0,27.0,48.0,1.8,18.8,54.0,59.95,44.41
2018,3,12,17,15,18.0,40.5,1.85,18.3,44.0,47.79,33.89
2018,3,12,17,30,9.0,33.0,1.9,17.8,34.0,36.81,24.13
2018,3,12,17,45,4.5,20.5,1.95,17.3,21.0,21.07,8.57
2018,3,12,18,0,0.0,8.0,2.0,16.8,8.0,7.86,0.0
2018,3,12,18,15,0.0,4.0,2.15,16.65,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.6,14.3,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.6,14.4,3.0,2.95,0.0
2018,3,13,6,45,6.0,4.5,2.55,14.45,4.5,4.38,0.0
2018,3,13,7,0,0.0,6.0,2.5,14.5,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.0,2.6,14.45,7.0,6.74,0.02
2018,3,13,7,30,0.0,8.0,2.7,14.4,8.0,7.71,0.92
2018,3,13,7,45,0.0,10.5,2.8,14.35,10.5,10.12,3.02
2018,3,13,8,0,0.0,13.0,2.9,14.3,13.0,12.54,5.11
2018,3,13,8,15,0.0,15.0,3.05,14.15,15.0,14.47,6.76
2018,3,13,8,30,0.0,17.0,3.2,14.0,17.0,16.4,8.4
2018,3,13,8,45,0.0,21.0,3.3,13.8,21.0,20.27,11.67
2018,3,13,9,0,0.0,25.0,3.4,13.6,25.0,24.14,14.93
2018,3,13,9,15,0.0,33.0,3.5,13.65,33.0,31.88,21.43
2018,3,13,9,30,0.0,41.0,3.6,13.7,41.0,39.62,27.89
2018,3,13,9,45,0.0,56.5,3.75,13.75,56.5,54.63,40.4
2018,3,13,10,0,0.0,72.0,3.9,13.8,72.0,69.65,52.83
2018,3,13,10,15,0.0,83.0,4.0,14.0,83.0,80.32,61.52
2018,3,13,10,30,0.0,94.0,4.1,14.2,94.0,91.0,70.18
2018,3,13,10,45,2.5,132.0,4.25,14.4,134.0,129.8,101.94
2018,3,13,11,0,5.0,170.0,4.4,14.6,174.0,169.03,133.66
2018,3,13,11,15,71.5,227.0,4.45,14.8,280.0,280.52,225.02
2018,3,13,11,30,138.0,284.0,4.5,15.0,386.0,399.38,319.73
2018,3,13,11,45,205.0,312.0,4.55,15.25,465.5,487.71,389.02
2018,3,13,12,0,272.0,340.0,4.6,15.5,545.0,584.95,463.66
2018,3,13,12,15,228.5,340.5,4.65,15.65,513.0,547.59,433.88
2018,3,13,12,30,185.0,341.0,4.7,15.8,481.0,514.81,407.82
2018,3,13,12,45,136.5,328.5,4.75,15.95,431.0,462.31,366.44
2018,3,13,13,0,88.0,316.0,4.8,16.1,381.0,400.49,317.5
2018,3,13,13,15,93.0,294.0,4.75,16.1,361.5,382.41,304.2
2018,3,13,13,30,98.0,272.0,4.7,16.1,342.0,372.2,296.82
2018,3,13,13,45,201.5,284.5,4.7,16.1,423.0,475.13,380.37
2018,3,13,14,0,305.0,297.0,4.7,16.1,504.0,584.51,466.54
2018,3,13,14,15,317.0,280.0,4.6,16.1,487.0,572.42,457.75
2018,3,13,14,30,329.0,263.0,4.5,16.1,470.0,558.55,448.12
2018,3,13,14,45,343.0,244.5,4.45,16.1,449.5,542.72,437.18
2018,3,13,15,0,357.0,226.0,4.4,16.1,429.0,524.85,424.55
2018,3,13,15,15,372.0,205.5,4.4,16.1,403.0,503.32,409.11
2018,3,13,15,30,387.0,185.0,4.4,16.1,377.0,479.49,391.58
2018,3,13,15,45,344.5,173.0,4.1,15.7,331.5,424.98,348.29
2018,3,13,16,0,302.0,161.0,3.8,15.3,286.0,372.7,306.39
2018,3,13,16,15,252.5,143.0,3.35,14.75,238.5,312.0,256.99
2018,3,13,16,30,203.0,125.0,2.9,14.2,191.0,254.89,209.7
2018,3,13,16,45,177.5,105.5,2.5,13.65,156.0,211.77,173.37
2018,3,13,17,0,152.0,86.0,2.1,13.1,121.0,170.63,137.95
2018,3,13,17,15,122.0,67.0,1.9,12.45,90.5,125.26,98.6
2018,3,13,17,30,92.0,48.0,1.7,11.8,60.0,88.35,65.93
2018,3,13,17,45,62.0,31.0,1.5,11.15,37.5,56.63,33.67
2018,3,13,18,0,32.0,14.0,1.3,10.5,15.0,21.17,0.0
2018,3,13,18,15,16.0,7.0,1.2,10.45,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,5.0,2.0,1.25,7.85,2.0,0.0,0.0
2018,3,14,6,30,10.0,4.0,1.4,8.6,4.0,3.93,0.0
2018,3,14,6,45,5.0,11.0,1.6,9.3,11.0,10.69,1.22
2018,3,14,7,0,0.0,18.0,1.8,10.0,18.0,17.36,9.5
2018,3,14,7,15,0.0,25.0,1.95,10.35,25.0,24.12,14.98
2018,3,14,7,30,0.0,32.0,2.1,10.7,32.0,30.89,21.02
2018,3,14,7,45,1.5,50.5,2.2,11.0,51.0,49.0,36.67
2018,3,14,8,0,3.0,69.0,2.3,11.3,70.0,67.13,52.15
2018,3,14,8,15,22.0,109.5,2.4,11.4,118.5,109.42,87.42
2018,3,14,8,30,41.0,150.0,2.5,11.5,167.0,154.59,124.81
2018,3,14,8,45,36.5,134.0,2.65,11.65,150.5,141.51,113.89
2018,3,14,9,0,32.0,118.0,2.8,11.8,134.0,127.06,101.85
2018,3,14,9,15,16.0,89.5,2.9,11.8,97.5,94.23,74.34
2018,3,14,9,30,0.0,61.0,3.0,11.8,61.0,58.98,44.46
2018,3,14,9,45,0.0,61.0,3.1,11.8,61.0,58.99,44.37
2018,3,14,10,0,0.0,61.0,3.2,11.8,61.0,59.0,44.28
2018,3,14,10,15,0.0,63.5,3.3,11.8,63.5,61.43,46.22
2018,3,14,10,30,0.0,66.0,3.4,11.8,66.0,63.86,48.17
2018,3,14,10,45,0.5,75.0,3.45,11.8,75.5,72.95,55.69
2018,3,14,11,0,1.0,84.0,3.5,11.8,85.0,82.07,63.23
2018,3,14,11,15,77.0,195.5,3.5,11.85,253.0,257.49,209.08
2018,3,14,11,30,153.0,307.0,3.5,11.9,421.0,435.43,350.57
2018,3,14,11,45,218.0,285.0,3.5,11.95,449.5,477.01,384.13
2018,3,14,12,0,283.0,263.0,3.5,12.0,478.0,514.53,415.03
2018,3,14,12,15,199.0,277.0,3.45,12.05,428.0,463.19,372.59
2018,3,14,12,30,115.0,291.0,3.4,12.1,378.0,401.8,322.26
2018,3,14,12,45,308.0,280.0,3.35,12.2,511.0,568.45,456.71
2018,3,14,13,0,501.0,269.0,3.3,12.3,644.0,736.65,585.78
2018,3,14,13,15,584.5,229.5,3.25,12.35,658.0,768.82,610.93
2018,3,14,13,30,668.0,190.0,3.2,12.4,672.0,801.38,636.69
