Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,30,762.0,68.0,4.4,10.3,345.0,515.67,432.41
2018,3,24,16,45,715.0,63.5,4.1,9.95,291.5,450.35,376.42
2018,3,24,17,0,668.0,59.0,3.8,9.6,238.0,390.19,323.15
2018,3,24,17,15,593.0,52.5,3.4,9.05,186.0,317.56,258.47
2018,3,24,17,30,518.0,46.0,3.0,8.5,134.0,251.71,198.21
2018,3,24,17,45,393.0,36.5,2.6,7.9,90.0,174.49,128.66
2018,3,24,18,0,268.0,27.0,2.2,7.3,46.0,106.45,46.42
2018,3,24,18,15,141.0,15.0,2.15,7.15,24.0,42.75,0.0
2018,3,24,18,30,14.0,3.0,2.1,7.0,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.5,2.0,6.85,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,5,45,5.5,1.0,1.15,4.85,1.0,0.0,0.0
2018,3,25,6,0,11.0,2.0,1.1,5.1,2.0,0.0,0.0
2018,3,25,6,15,118.0,17.0,1.2,5.95,26.0,16.71,0.0
2018,3,25,6,30,225.0,32.0,1.3,6.8,50.0,25.21,12.73
2018,3,25,6,45,342.0,43.0,1.4,7.6,93.5,33.74,24.19
2018,3,25,7,0,459.0,54.0,1.5,8.4,137.0,47.46,30.61
2018,3,25,7,15,535.5,61.5,1.65,8.8,188.5,88.01,50.34
2018,3,25,7,30,612.0,69.0,1.8,9.2,240.0,137.53,85.43
2018,3,25,7,45,662.5,74.0,1.9,9.6,293.0,188.54,127.98
2018,3,25,8,0,713.0,79.0,2.0,10.0,346.0,244.89,177.59
2018,3,25,8,15,746.5,83.5,2.0,10.35,397.5,302.55,229.45
2018,3,25,8,30,780.0,88.0,2.0,10.7,449.0,360.95,281.33
2018,3,25,8,45,804.0,91.5,2.05,11.0,497.0,417.04,330.5
2018,3,25,9,0,828.0,95.0,2.1,11.3,545.0,474.33,379.23
2018,3,25,9,15,852.0,94.5,2.1,11.5,589.5,528.58,424.24
2018,3,25,9,30,876.0,94.0,2.1,11.7,634.0,583.74,468.59
2018,3,25,9,45,896.5,92.5,2.15,11.9,673.5,635.21,509.17
2018,3,25,10,0,917.0,91.0,2.2,12.1,713.0,686.15,548.35
2018,3,25,10,15,926.5,92.0,2.3,12.3,744.5,731.22,581.65
2018,3,25,10,30,936.0,93.0,2.4,12.5,776.0,774.36,611.96
2018,3,25,10,45,943.0,93.5,2.45,12.65,800.0,812.94,638.53
2018,3,25,11,0,950.0,94.0,2.5,12.8,824.0,848.98,663.15
2018,3,25,11,15,955.0,94.5,2.55,12.9,840.5,880.65,684.72
2018,3,25,11,30,960.0,95.0,2.6,13.0,857.0,909.33,704.18
2018,3,25,11,45,898.0,122.0,2.7,13.1,840.5,904.59,700.84
2018,3,25,12,0,836.0,149.0,2.8,13.2,824.0,898.84,697.2
2018,3,25,12,15,549.5,226.0,2.85,13.3,669.5,738.94,581.14
2018,3,25,12,30,263.0,303.0,2.9,13.4,515.0,558.12,441.02
2018,3,25,12,45,155.0,257.0,2.9,13.45,381.5,407.29,325.14
2018,3,25,13,0,47.0,211.0,2.9,13.5,248.0,255.15,203.27
2018,3,25,13,15,30.0,184.0,2.9,13.5,207.5,212.22,169.01
2018,3,25,13,30,13.0,157.0,2.9,13.5,167.0,165.1,130.65
2018,3,25,13,45,7.0,124.5,2.9,13.5,130.0,127.38,100.0
2018,3,25,14,0,1.0,92.0,2.9,13.5,93.0,89.97,69.23
2018,3,25,14,15,2.0,103.5,2.85,13.5,105.0,102.11,79.43
2018,3,25,14,30,3.0,115.0,2.8,13.5,117.0,114.32,89.66
2018,3,25,14,45,46.0,162.0,2.75,13.45,190.0,201.92,163.12
2018,3,25,15,0,89.0,209.0,2.7,13.4,263.0,293.75,238.28
2018,3,25,15,15,353.5,174.5,2.7,13.4,367.5,473.02,387.08
2018,3,25,15,30,618.0,140.0,2.7,13.4,472.0,619.79,504.26
2018,3,25,15,45,725.0,105.5,2.55,13.2,461.0,632.76,515.14
2018,3,25,16,0,832.0,71.0,2.4,13.0,450.0,632.4,516.1
2018,3,25,16,15,800.5,67.5,2.1,12.6,398.0,574.13,469.7
2018,3,25,16,30,769.0,64.0,1.8,12.2,346.0,516.54,422.97
2018,3,25,16,45,724.0,59.5,1.55,11.8,293.0,451.87,369.41
2018,3,25,17,0,679.0,55.0,1.3,11.4,240.0,389.92,316.33
2018,3,25,17,15,610.0,49.5,1.25,10.7,188.5,322.18,257.87
2018,3,25,17,30,541.0,44.0,1.2,10.0,137.0,258.72,201.19
2018,3,25,17,45,423.0,35.5,1.2,9.25,93.0,183.38,134.45
2018,3,25,18,0,305.0,27.0,1.2,8.5,49.0,117.09,56.84
2018,3,25,18,15,162.5,15.0,1.2,8.25,25.5,47.28,0.0
2018,3,25,18,30,20.0,3.0,1.2,8.0,2.0,0.0,0.0
2018,3,25,18,45,10.0,1.5,1.25,7.75,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,2.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,26,5,45,28.5,3.0,2.2,3.05,2.5,0.0,0.0
2018,3,26,6,0,57.0,6.0,2.3,3.3,5.0,0.0,0.0
2018,3,26,6,15,225.0,17.5,2.55,4.05,33.5,17.2,0.0
2018,3,26,6,30,393.0,29.0,2.8,4.8,62.0,23.16,12.35
2018,3,26,6,45,502.5,35.5,3.0,5.55,109.0,26.23,17.8
2018,3,26,7,0,612.0,42.0,3.2,6.3,156.0,43.7,24.12
2018,3,26,7,15,672.0,47.5,3.45,7.1,208.5,90.23,46.79
2018,3,26,7,30,732.0,53.0,3.7,7.9,261.0,143.7,85.91
2018,3,26,7,45,771.5,57.0,3.9,8.7,314.5,198.48,133.07
2018,3,26,8,0,811.0,61.0,4.1,9.5,368.0,257.23,186.32
2018,3,26,8,15,838.5,64.0,4.2,10.15,420.0,317.1,241.5
2018,3,26,8,30,866.0,67.0,4.3,10.8,472.0,376.72,295.78
2018,3,26,8,45,884.5,70.0,4.4,11.5,520.0,434.29,347.18
2018,3,26,9,0,903.0,73.0,4.5,12.2,568.0,492.27,397.34
2018,3,26,9,15,916.5,75.0,4.55,12.7,611.0,546.83,443.46
2018,3,26,9,30,930.0,77.0,4.6,13.2,654.0,600.75,487.63
2018,3,26,9,45,942.0,78.0,4.6,13.75,692.0,651.83,528.05
2018,3,26,10,0,954.0,79.0,4.6,14.3,730.0,701.58,566.26
2018,3,26,10,15,961.0,80.5,4.6,14.65,761.0,746.8,598.82
2018,3,26,10,30,968.0,82.0,4.6,15.0,792.0,789.79,628.76
2018,3,26,10,45,972.0,82.5,4.6,15.4,814.5,827.06,654.05
2018,3,26,11,0,976.0,83.0,4.6,15.8,837.0,861.5,677.09
2018,3,26,11,15,981.0,83.0,4.55,16.05,853.5,893.24,698.08
2018,3,26,11,30,986.0,83.0,4.5,16.3,870.0,921.88,716.73
2018,3,26,11,45,988.5,81.5,4.5,16.55,877.0,943.53,730.78
2018,3,26,12,0,991.0,80.0,4.5,16.8,884.0,961.67,742.46
2018,3,26,12,15,986.5,82.5,4.45,16.95,882.5,974.22,750.17
2018,3,26,12,30,982.0,85.0,4.4,17.1,881.0,983.0,755.38
2018,3,26,12,45,974.0,88.5,4.35,17.25,871.0,985.9,756.67
2018,3,26,13,0,966.0,92.0,4.3,17.4,861.0,985.07,755.72
2018,3,26,13,15,959.5,91.5,4.25,17.4,842.5,977.58,750.78
2018,3,26,13,30,953.0,91.0,4.2,17.4,824.0,966.47,743.5
2018,3,26,13,45,944.5,91.5,4.2,17.45,799.0,951.14,733.57
2018,3,26,14,0,936.0,92.0,4.2,17.5,774.0,932.46,721.41
2018,3,26,14,15,925.0,91.0,4.15,17.45,741.5,906.73,704.38
2018,3,26,14,30,914.0,90.0,4.1,17.4,709.0,878.04,685.29
2018,3,26,14,45,900.0,88.5,4.05,17.4,670.0,843.56,661.9
2018,3,26,15,0,886.0,87.0,4.0,17.4,631.0,806.69,636.69
2018,3,26,15,15,869.0,85.0,4.0,17.4,587.5,764.83,607.84
2018,3,26,15,30,852.0,83.0,4.0,17.4,544.0,725.6,580.65
2018,3,26,15,45,828.0,80.5,3.65,17.05,495.5,675.0,544.06
2018,3,26,16,0,804.0,78.0,3.3,16.7,447.0,623.78,505.42
2018,3,26,16,15,771.5,74.5,2.95,16.05,395.5,565.95,460.45
2018,3,26,16,30,739.0,71.0,2.6,15.4,344.0,508.92,414.82
2018,3,26,16,45,693.5,66.0,2.25,14.8,291.5,444.64,361.96
2018,3,26,17,0,648.0,61.0,1.9,14.2,239.0,385.48,311.48
2018,3,26,17,15,514.0,57.5,1.95,13.4,180.0,292.24,233.6
2018,3,26,17,30,380.0,54.0,2.0,12.6,121.0,211.57,164.83
2018,3,26,17,45,283.5,41.0,2.0,11.75,81.5,145.86,107.3
2018,3,26,18,0,187.0,28.0,2.0,10.9,42.0,89.44,46.57
2018,3,26,18,15,102.5,15.5,2.05,10.7,22.0,35.92,0.0
2018,3,26,18,30,18.0,3.0,2.1,10.5,2.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,2.1,10.3,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.5,2.05,6.8,3.0,0.0,0.0
2018,3,27,6,0,48.0,7.0,2.0,7.1,6.0,0.0,0.0
2018,3,27,6,15,198.0,19.0,2.2,8.0,34.0,18.68,0.0
2018,3,27,6,30,348.0,31.0,2.4,8.9,62.0,24.8,14.13
2018,3,27,6,45,455.0,39.0,2.6,9.8,108.0,29.14,20.1
2018,3,27,7,0,562.0,47.0,2.8,10.7,154.0,47.13,25.73
2018,3,27,7,15,626.0,52.0,2.85,11.4,205.5,93.63,50.08
2018,3,27,7,30,690.0,57.0,2.9,12.1,257.0,144.72,87.22
2018,3,27,7,45,647.5,75.0,3.0,12.8,291.0,192.07,130.84
2018,3,27,8,0,605.0,93.0,3.1,13.5,325.0,236.5,173.24
2018,3,27,8,15,668.5,94.5,3.25,14.1,383.5,293.02,222.33
2018,3,27,8,30,732.0,96.0,3.4,14.7,442.0,355.75,276.33
2018,3,27,8,45,752.5,100.0,3.55,15.3,487.0,410.21,323.47
2018,3,27,9,0,773.0,104.0,3.7,15.9,532.0,463.83,368.71
2018,3,27,9,15,798.5,106.0,3.7,16.35,577.5,518.73,413.63
2018,3,27,9,30,824.0,108.0,3.7,16.8,623.0,574.41,457.85
2018,3,27,9,45,868.5,98.5,3.65,17.25,670.0,630.75,501.58
2018,3,27,10,0,913.0,89.0,3.6,17.7,717.0,688.31,545.09
2018,3,27,10,15,921.5,90.5,3.6,18.1,747.5,732.95,576.57
2018,3,27,10,30,930.0,92.0,3.6,18.5,778.0,775.6,605.44
2018,3,27,10,45,885.5,115.5,3.55,18.85,785.0,797.73,619.19
2018,3,27,11,0,841.0,139.0,3.5,19.2,792.0,816.98,631.0
2018,3,27,11,15,721.5,199.5,3.5,19.5,767.5,806.66,622.28
2018,3,27,11,30,602.0,260.0,3.5,19.8,743.0,785.84,603.56
2018,3,27,11,45,600.5,265.5,3.5,20.05,751.0,804.98,616.52
2018,3,27,12,0,599.0,271.0,3.5,20.3,759.0,820.62,626.71
2018,3,27,12,15,617.0,262.0,3.5,20.5,764.5,839.36,639.86
2018,3,27,12,30,635.0,253.0,3.5,20.7,770.0,854.7,650.67
2018,3,27,12,45,660.0,238.5,3.45,20.9,771.0,868.39,660.37
2018,3,27,13,0,685.0,224.0,3.4,21.1,772.0,879.36,667.98
2018,3,27,13,15,700.0,209.0,3.3,21.25,759.5,877.64,666.2
2018,3,27,13,30,715.0,194.0,3.2,21.4,747.0,872.75,662.44
2018,3,27,13,45,760.5,166.0,3.1,21.55,738.0,877.84,665.72
2018,3,27,14,0,806.0,138.0,3.0,21.7,729.0,875.27,663.76
2018,3,27,14,15,838.0,118.5,2.9,21.75,710.0,868.95,659.66
2018,3,27,14,30,870.0,99.0,2.8,21.8,691.0,852.8,648.94
2018,3,27,14,45,867.5,93.0,2.7,21.9,656.0,823.8,629.33
2018,3,27,15,0,865.0,87.0,2.6,22.0,621.0,791.86,607.75
2018,3,27,15,15,867.5,79.5,2.6,22.0,583.0,759.23,586.48
2018,3,27,15,30,870.0,72.0,2.6,22.0,545.0,723.57,562.85
2018,3,27,15,45,849.0,69.0,2.2,21.8,497.0,673.88,527.01
2018,3,27,16,0,828.0,66.0,1.8,21.6,449.0,623.35,489.88
2018,3,27,16,15,795.5,64.0,1.65,21.0,398.0,570.03,450.13
2018,3,27,16,30,763.0,62.0,1.5,20.4,347.0,513.68,406.93
2018,3,27,16,45,715.0,59.0,1.3,19.8,294.0,449.25,355.86
2018,3,27,17,0,667.0,56.0,1.1,19.2,241.0,387.82,305.41
2018,3,27,17,15,540.5,54.0,1.15,18.25,183.5,300.26,234.42
2018,3,27,17,30,414.0,52.0,1.2,17.3,126.0,222.64,169.86
2018,3,27,17,45,321.0,40.0,1.25,16.4,86.0,157.53,113.96
2018,3,27,18,0,228.0,28.0,1.3,15.5,46.0,100.63,54.78
2018,3,27,18,15,125.5,15.5,1.3,15.15,24.0,40.75,0.0
2018,3,27,18,30,23.0,3.0,1.3,14.8,2.0,0.0,0.0
2018,3,27,18,45,11.5,1.5,1.35,14.5,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,28,5,45,26.0,3.0,1.65,8.95,3.0,0.0,0.0
2018,3,28,6,0,52.0,6.0,1.7,9.2,6.0,5.9,0.0
2018,3,28,6,15,200.5,18.5,1.95,9.9,35.0,15.08,0.0
2018,3,28,6,30,349.0,31.0,2.2,10.6,64.0,24.42,14.26
2018,3,28,6,45,451.0,39.5,2.5,11.35,110.0,29.28,20.16
2018,3,28,7,0,553.0,48.0,2.8,12.1,156.0,50.2,26.96
2018,3,28,7,15,616.5,53.5,2.8,12.7,207.5,94.45,50.38
2018,3,28,7,30,680.0,59.0,2.8,13.3,259.0,148.07,90.1
2018,3,28,7,45,721.5,63.0,2.8,13.85,311.5,200.54,134.66
2018,3,28,8,0,763.0,67.0,2.8,14.4,364.0,257.25,184.87
2018,3,28,8,15,792.0,70.5,2.8,15.0,415.0,313.52,235.36
2018,3,28,8,30,821.0,74.0,2.8,15.6,466.0,372.02,286.8
2018,3,28,8,45,841.5,76.5,2.75,16.15,513.0,427.93,334.93
2018,3,28,9,0,862.0,79.0,2.7,16.7,560.0,485.82,382.95
2018,3,28,9,15,881.0,79.5,2.65,17.15,603.5,539.8,426.56
2018,3,28,9,30,900.0,80.0,2.6,17.6,647.0,593.69,468.63
2018,3,28,9,45,915.0,79.5,2.55,18.1,685.0,643.76,506.41
2018,3,28,10,0,930.0,79.0,2.5,18.6,723.0,692.79,542.22
2018,3,28,10,15,939.0,80.5,2.5,19.0,754.5,738.35,573.05
2018,3,28,10,30,948.0,82.0,2.5,19.4,786.0,781.91,601.8
2018,3,28,10,45,954.5,82.5,2.5,19.85,810.0,820.29,626.45
2018,3,28,11,0,961.0,83.0,2.5,20.3,834.0,856.06,649.05
2018,3,28,11,15,965.0,83.5,2.55,20.65,850.0,886.96,668.8
2018,3,28,11,30,969.0,84.0,2.6,21.0,866.0,914.76,686.41
2018,3,28,11,45,970.5,84.5,2.7,21.35,873.5,937.16,700.81
2018,3,28,12,0,972.0,85.0,2.8,21.7,881.0,956.1,713.0
2018,3,28,12,15,972.0,85.0,2.85,21.95,880.5,969.63,721.53
2018,3,28,12,30,972.0,85.0,2.9,22.2,880.0,979.52,727.79
2018,3,28,12,45,969.5,84.5,2.9,22.45,870.5,982.89,729.46
2018,3,28,13,0,967.0,84.0,2.9,22.7,861.0,982.54,728.86
2018,3,28,13,15,962.5,83.0,2.9,22.9,843.5,976.1,724.55
2018,3,28,13,30,958.0,82.0,2.9,23.1,826.0,966.01,717.99
2018,3,28,13,45,952.0,81.5,2.85,23.25,801.5,951.54,708.41
2018,3,28,14,0,946.0,81.0,2.8,23.4,777.0,933.62,696.68
2018,3,28,14,15,937.5,80.0,2.75,23.5,745.5,909.65,681.13
2018,3,28,14,30,929.0,79.0,2.7,23.6,714.0,882.59,663.57
2018,3,28,14,45,917.0,77.0,2.6,23.65,675.5,848.58,641.06
2018,3,28,15,0,905.0,75.0,2.5,23.7,637.0,812.03,616.77
2018,3,28,15,15,889.5,73.5,2.5,23.7,593.5,771.05,590.04
2018,3,28,15,30,874.0,72.0,2.5,23.7,550.0,728.25,561.71
2018,3,28,15,45,854.5,69.0,2.2,23.5,502.5,679.37,527.36
2018,3,28,16,0,835.0,66.0,1.9,23.3,455.0,629.52,491.74
2018,3,28,16,15,807.5,63.0,1.75,22.7,404.0,577.71,453.45
2018,3,28,16,30,780.0,60.0,1.6,22.1,353.0,522.42,411.41
2018,3,28,16,45,741.0,56.0,1.4,21.45,301.0,460.65,362.81
2018,3,28,17,0,702.0,52.0,1.2,20.8,249.0,401.05,314.1
2018,3,28,17,15,545.0,52.5,1.25,19.85,186.5,301.3,234.19
2018,3,28,17,30,388.0,53.0,1.3,18.9,124.0,214.8,163.36
2018,3,28,17,45,297.0,41.0,1.4,17.9,85.0,150.57,108.82
2018,3,28,18,0,206.0,29.0,1.5,16.9,46.0,97.08,55.27
2018,3,28,18,15,109.0,15.5,1.5,16.55,24.0,37.56,0.0
2018,3,28,18,30,12.0,2.0,1.5,16.2,2.0,0.0,0.0
2018,3,28,18,45,6.0,1.0,1.55,15.85,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,29,5,45,29.0,4.0,1.6,10.8,4.0,0.0,0.0
2018,3,29,6,0,58.0,8.0,1.6,11.1,8.0,7.86,0.0
2018,3,29,6,15,163.0,21.0,1.9,11.9,34.5,16.64,0.0
2018,3,29,6,30,268.0,34.0,2.2,12.7,61.0,27.05,16.67
2018,3,29,6,45,346.0,45.0,2.45,13.5,101.0,34.07,24.22
2018,3,29,7,0,424.0,56.0,2.7,14.3,141.0,55.93,32.91
2018,3,29,7,15,472.5,66.5,2.75,14.85,187.0,96.06,56.66
2018,3,29,7,30,521.0,77.0,2.8,15.4,233.0,141.83,91.16
2018,3,29,7,45,548.0,90.0,2.85,16.0,281.0,190.99,132.76
2018,3,29,8,0,575.0,103.0,2.9,16.6,329.0,242.96,177.95
2018,3,29,8,15,591.5,114.5,2.85,17.15,374.0,292.81,221.66
2018,3,29,8,30,608.0,126.0,2.8,17.7,419.0,343.88,265.52
2018,3,29,8,45,733.5,105.0,2.75,18.3,493.5,411.32,320.38
2018,3,29,9,0,859.0,84.0,2.7,18.9,568.0,492.55,385.16
2018,3,29,9,15,883.5,83.0,2.6,19.4,613.0,547.88,428.92
2018,3,29,9,30,908.0,82.0,2.5,19.9,658.0,603.62,471.54
2018,3,29,9,45,922.0,82.0,2.4,20.45,696.0,653.93,508.57
2018,3,29,10,0,936.0,82.0,2.3,21.0,734.0,703.11,543.48
2018,3,29,10,15,930.0,89.5,2.3,21.4,760.5,744.42,570.65
2018,3,29,10,30,924.0,97.0,2.3,21.8,787.0,782.65,595.26
2018,3,29,10,45,930.0,98.0,2.3,22.2,810.5,820.39,619.27
2018,3,29,11,0,936.0,99.0,2.3,22.6,834.0,855.56,641.27
2018,3,29,11,15,953.0,94.0,2.35,22.95,854.5,890.95,663.78
2018,3,29,11,30,970.0,89.0,2.4,23.3,875.0,923.86,684.5
2018,3,29,11,45,935.5,107.0,2.45,23.6,871.0,932.98,689.57
2018,3,29,12,0,901.0,125.0,2.5,23.9,867.0,937.46,691.91
2018,3,29,12,15,895.5,127.5,2.5,24.15,864.5,947.86,698.01
2018,3,29,12,30,890.0,130.0,2.5,24.4,862.0,954.8,701.88
2018,3,29,12,45,818.5,162.0,2.5,24.65,829.5,934.05,687.7
2018,3,29,13,0,747.0,194.0,2.5,24.9,797.0,908.49,670.66
2018,3,29,13,15,721.5,200.5,2.45,25.05,773.5,891.94,659.55
2018,3,29,13,30,696.0,207.0,2.4,25.2,750.0,872.69,646.65
2018,3,29,13,45,707.0,194.0,2.4,25.3,731.0,863.32,641.02
2018,3,29,14,0,718.0,181.0,2.4,25.4,712.0,850.75,633.26
2018,3,29,14,15,712.5,172.5,2.35,25.4,681.0,825.38,616.81
2018,3,29,14,30,707.0,164.0,2.3,25.4,650.0,797.45,598.72
2018,3,29,14,45,626.0,179.0,2.3,25.45,592.0,729.94,552.77
2018,3,29,15,0,545.0,194.0,2.3,25.5,534.0,660.9,503.88
2018,3,29,15,15,535.5,179.0,2.3,25.5,494.0,620.76,476.66
2018,3,29,15,30,526.0,164.0,2.3,25.5,454.0,579.38,447.83
2018,3,29,15,45,685.5,117.0,2.1,25.1,460.0,623.63,483.2
2018,3,29,16,0,845.0,70.0,1.9,24.7,466.0,646.16,501.26
2018,3,29,16,15,815.0,67.0,1.75,24.0,414.0,588.46,458.81
2018,3,29,16,30,785.0,64.0,1.6,23.3,362.0,531.3,415.95
2018,3,29,16,45,716.5,62.5,1.45,22.55,303.5,456.52,358.27
2018,3,29,17,0,648.0,61.0,1.3,21.8,245.0,388.74,304.03
2018,3,29,17,15,601.0,53.5,1.35,20.8,197.0,327.05,253.39
2018,3,29,17,30,554.0,46.0,1.4,19.8,149.0,269.3,203.63
2018,3,29,17,45,446.5,37.5,1.45,18.8,103.5,195.63,140.84
2018,3,29,18,0,339.0,29.0,1.5,17.8,58.0,132.8,78.35
2018,3,29,18,15,190.5,17.5,1.5,17.4,31.5,56.53,0.0
2018,3,29,18,30,42.0,6.0,1.5,17.0,5.0,0.0,0.0
2018,3,29,18,45,21.0,3.0,1.55,16.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,5,45,14.0,4.0,1.05,12.15,4.0,0.0,0.0
2018,3,30,6,0,28.0,8.0,1.0,12.4,8.0,7.86,0.0
2018,3,30,6,15,78.0,23.5,1.05,13.1,30.0,19.61,0.0
2018,3,30,6,30,128.0,39.0,1.1,13.8,52.0,32.02,21.07
2018,3,30,6,45,212.0,53.5,1.1,14.55,90.5,40.46,29.78
2018,3,30,7,0,296.0,68.0,1.1,15.3,129.0,63.39,41.07
2018,3,30,7,15,343.0,82.0,1.1,15.8,172.0,99.51,64.24
2018,3,30,7,30,390.0,96.0,1.1,16.3,215.0,141.05,95.64
2018,3,30,7,45,522.0,94.5,1.1,16.75,284.5,192.01,133.78
2018,3,30,8,0,654.0,93.0,1.1,17.2,354.0,256.88,185.35
2018,3,30,8,15,723.5,91.0,1.05,17.8,414.5,315.48,234.33
2018,3,30,8,30,793.0,89.0,1.0,18.4,475.0,382.4,289.14
2018,3,30,8,45,755.0,107.5,1.0,19.05,504.0,425.76,325.73
2018,3,30,9,0,717.0,126.0,1.0,19.7,533.0,465.75,357.94
2018,3,30,9,15,586.5,180.0,1.0,20.2,529.5,484.91,372.61
2018,3,30,9,30,456.0,234.0,1.0,20.7,526.0,491.23,376.21
2018,3,30,9,45,467.5,244.5,1.0,21.2,558.5,531.61,405.3
2018,3,30,10,0,479.0,255.0,1.0,21.7,591.0,571.93,433.33
2018,3,30,10,15,503.5,258.5,1.0,22.1,625.0,614.35,462.65
2018,3,30,10,30,528.0,262.0,1.0,22.5,659.0,657.2,491.66
2018,3,30,10,45,429.0,305.5,1.05,22.9,634.0,643.98,479.45
2018,3,30,11,0,330.0,349.0,1.1,23.3,609.0,619.95,460.06
2018,3,30,11,15,272.5,370.0,1.15,23.65,587.5,604.94,448.02
2018,3,30,11,30,215.0,391.0,1.2,24.0,566.0,581.01,429.62
2018,3,30,11,45,240.5,391.5,1.25,24.35,589.0,610.52,450.57
2018,3,30,12,0,266.0,392.0,1.3,24.7,612.0,646.49,475.2
2018,3,30,12,15,283.5,390.0,1.3,24.85,624.5,666.4,488.64
2018,3,30,12,30,301.0,388.0,1.3,25.0,637.0,685.5,501.65
2018,3,30,12,45,337.5,372.0,1.3,25.2,648.0,706.3,516.48
2018,3,30,13,0,374.0,356.0,1.3,25.4,659.0,725.77,530.35
2018,3,30,13,15,411.0,333.0,1.35,25.45,660.0,743.99,544.22
2018,3,30,13,30,448.0,310.0,1.4,25.5,661.0,753.15,552.27
2018,3,30,13,45,436.5,303.0,1.4,25.5,636.5,732.49,538.78
2018,3,30,14,0,425.0,296.0,1.4,25.5,612.0,710.23,524.45
2018,3,30,14,15,421.0,282.0,1.4,25.45,584.0,685.68,508.94
2018,3,30,14,30,417.0,268.0,1.4,25.4,556.0,659.49,492.21
2018,3,30,14,45,427.5,251.0,1.4,25.35,532.5,640.63,480.75
2018,3,30,15,0,438.0,234.0,1.4,25.3,509.0,619.52,467.53
2018,3,30,15,15,392.0,227.5,1.4,25.3,461.0,555.44,422.57
2018,3,30,15,30,346.0,221.0,1.4,25.3,413.0,501.97,384.45
2018,3,30,15,45,343.5,200.5,1.3,25.05,377.0,465.48,358.92
2018,3,30,16,0,341.0,180.0,1.2,24.8,341.0,428.1,332.08
2018,3,30,16,15,274.5,163.0,1.1,24.3,283.0,354.32,276.65
2018,3,30,16,30,208.0,146.0,1.0,23.8,225.0,285.67,224.01
2018,3,30,16,45,194.5,124.5,0.95,23.35,190.0,245.35,192.83
2018,3,30,17,0,181.0,103.0,0.9,22.9,155.0,205.82,161.22
2018,3,30,17,15,188.5,85.0,0.95,22.3,129.5,180.33,139.88
2018,3,30,17,30,196.0,67.0,1.0,21.7,104.0,153.75,116.44
2018,3,30,17,45,148.5,49.5,1.05,21.1,72.5,109.26,78.68
2018,3,30,18,0,101.0,32.0,1.1,20.5,41.0,69.85,41.64
2018,3,30,18,15,60.0,18.0,1.15,19.85,22.5,30.18,0.0
2018,3,30,18,30,19.0,4.0,1.2,19.2,4.0,0.0,0.0
2018,3,30,18,45,9.5,2.0,1.25,18.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,5,45,28.5,4.5,1.7,11.2,5.0,0.0,0.0
2018,3,31,6,0,57.0,9.0,1.8,11.6,10.0,8.85,0.0
2018,3,31,6,15,122.5,23.0,2.05,12.2,34.0,18.09,0.0
2018,3,31,6,30,188.0,37.0,2.3,12.8,58.0,28.44,18.42
2018,3,31,6,45,203.0,55.5,2.5,13.35,89.0,44.81,33.79
2018,3,31,7,0,218.0,74.0,2.7,13.9,120.0,69.7,47.99
2018,3,31,7,15,218.5,93.5,2.65,14.4,150.5,101.38,71.24
2018,3,31,7,30,219.0,113.0,2.6,14.9,181.0,133.31,97.44
2018,3,31,7,45,278.0,130.0,2.5,15.4,232.0,175.66,131.04
2018,3,31,8,0,337.0,147.0,2.4,15.9,283.0,224.67,170.9
2018,3,31,8,15,291.0,171.5,2.45,16.45,299.5,252.74,196.47
2018,3,31,8,30,245.0,196.0,2.5,17.0,316.0,275.72,216.7
2018,3,31,8,45,278.5,216.5,2.5,17.55,366.0,324.41,255.52
2018,3,31,9,0,312.0,237.0,2.5,18.1,416.0,376.36,296.14
2018,3,31,9,15,333.0,252.5,2.55,18.65,456.0,419.95,329.71
2018,3,31,9,30,354.0,268.0,2.6,19.2,496.0,465.02,363.77
2018,3,31,9,45,326.0,292.5,2.65,19.7,511.5,489.35,381.02
2018,3,31,10,0,298.0,317.0,2.7,20.2,527.0,510.74,395.63
2018,3,31,10,15,300.0,331.5,2.7,20.7,550.5,540.82,416.79
2018,3,31,10,30,302.0,346.0,2.7,21.2,574.0,570.35,437.14
2018,3,31,10,45,401.0,322.0,2.7,21.65,634.5,636.49,486.26
2018,3,31,11,0,500.0,298.0,2.7,22.1,695.0,711.41,540.36
2018,3,31,11,15,562.5,279.5,2.75,22.4,734.0,761.59,576.08
2018,3,31,11,30,625.0,261.0,2.8,22.7,773.0,813.89,612.97
2018,3,31,11,45,633.5,260.0,2.85,23.0,782.5,835.64,627.26
2018,3,31,12,0,642.0,259.0,2.9,23.3,792.0,855.29,640.31
2018,3,31,12,15,672.5,243.5,2.95,23.45,801.5,878.04,656.61
2018,3,31,12,30,703.0,228.0,3.0,23.6,811.0,898.51,670.84
2018,3,31,12,45,700.5,226.0,3.0,23.75,802.0,899.86,671.41
2018,3,31,13,0,698.0,224.0,3.0,23.9,793.0,898.36,670.34
2018,3,31,13,15,694.0,219.0,3.05,23.85,775.0,889.49,665.3
2018,3,31,13,30,690.0,214.0,3.1,23.8,757.0,877.8,658.49
2018,3,31,13,45,704.0,199.0,3.15,23.8,738.5,869.12,653.71
2018,3,31,14,0,718.0,184.0,3.2,23.8,720.0,857.12,646.73
2018,3,31,14,15,756.0,158.0,3.2,23.6,701.5,850.75,643.94
2018,3,31,14,30,794.0,132.0,3.2,23.4,683.0,836.62,635.85
2018,3,31,14,45,820.0,115.0,3.25,23.2,657.0,820.97,627.1
2018,3,31,15,0,846.0,98.0,3.3,23.0,631.0,800.74,615.16
2018,3,31,15,15,823.0,95.0,3.3,23.0,584.5,753.77,583.44
2018,3,31,15,30,800.0,92.0,3.3,23.0,538.0,705.63,550.61
2018,3,31,15,45,781.5,88.0,3.3,22.15,492.0,658.67,519.84
2018,3,31,16,0,763.0,84.0,3.3,21.3,446.0,610.83,486.61
2018,3,31,16,15,736.5,81.0,3.2,20.5,399.0,558.53,447.72
2018,3,31,16,30,710.0,78.0,3.1,19.7,352.0,508.7,409.32
2018,3,31,16,45,669.0,73.0,3.0,18.9,301.0,447.75,360.87
2018,3,31,17,0,628.0,68.0,2.9,18.1,250.0,389.32,312.62
2018,3,31,17,15,533.5,62.5,2.95,17.15,195.5,310.3,246.77
2018,3,31,17,30,439.0,57.0,3.0,16.2,141.0,239.97,186.5
2018,3,31,17,45,338.5,45.0,3.05,15.25,98.0,170.28,126.3
2018,3,31,18,0,238.0,33.0,3.1,14.3,55.0,112.06,71.38
2018,3,31,18,15,130.0,19.0,3.2,13.85,30.0,45.94,0.0
2018,3,31,18,30,22.0,5.0,3.3,13.4,5.0,4.91,0.0
2018,3,31,18,45,11.0,2.5,3.4,12.95,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,1,5,45,31.5,5.5,1.25,9.2,6.0,0.0,0.0
2018,4,1,6,0,63.0,11.0,1.3,9.6,12.0,10.81,0.0
2018,4,1,6,15,187.5,25.5,1.5,10.35,44.0,20.1,3.62
2018,4,1,6,30,312.0,40.0,1.7,11.1,76.0,31.95,21.79
2018,4,1,6,45,404.5,50.5,1.9,11.85,122.0,38.21,28.27
2018,4,1,7,0,497.0,61.0,2.1,12.6,168.0,69.02,39.75
2018,4,1,7,15,559.5,68.5,2.1,13.3,220.0,112.6,66.48
2018,4,1,7,30,622.0,76.0,2.1,14.0,272.0,163.42,105.43
2018,4,1,7,45,663.0,82.0,2.05,14.65,324.0,215.18,149.52
2018,4,1,8,0,704.0,88.0,2.0,15.3,376.0,271.16,198.3
2018,4,1,8,15,733.5,92.5,1.95,16.0,426.0,325.91,246.17
2018,4,1,8,30,763.0,97.0,1.9,16.7,476.0,384.75,296.16
2018,4,1,8,45,784.5,101.0,1.9,17.35,523.0,439.73,341.94
2018,4,1,9,0,806.0,105.0,1.9,18.0,570.0,495.64,386.88
2018,4,1,9,15,831.5,104.5,1.95,18.55,615.0,549.95,429.55
2018,4,1,9,30,857.0,104.0,2.0,19.1,660.0,604.92,471.4
2018,4,1,9,45,880.5,101.0,2.05,19.65,700.0,656.46,509.63
2018,4,1,10,0,904.0,98.0,2.1,20.2,740.0,707.39,546.4
2018,4,1,10,15,911.5,100.0,2.15,20.65,770.0,751.32,575.64
2018,4,1,10,30,919.0,102.0,2.2,21.1,800.0,793.19,602.93
2018,4,1,10,45,925.0,103.0,2.25,21.6,823.0,830.62,626.77
2018,4,1,11,0,931.0,104.0,2.3,22.1,846.0,865.5,648.68
2018,4,1,11,15,934.5,104.5,2.4,22.3,861.5,895.04,668.06
2018,4,1,11,30,938.0,105.0,2.5,22.5,877.0,921.55,685.46
2018,4,1,11,45,939.0,106.0,2.55,22.75,884.0,943.22,699.11
2018,4,1,12,0,940.0,107.0,2.6,23.0,891.0,961.55,710.63
2018,4,1,12,15,939.5,107.0,2.7,23.05,890.0,974.04,719.42
2018,4,1,12,30,939.0,107.0,2.8,23.1,889.0,983.0,726.05
2018,4,1,12,45,936.5,106.5,2.9,23.15,879.5,986.01,728.91
2018,4,1,13,0,934.0,106.0,3.0,23.2,870.0,985.42,729.57
2018,4,1,13,15,928.5,105.5,3.1,23.15,852.0,978.48,726.43
2018,4,1,13,30,923.0,105.0,3.2,23.1,834.0,968.04,721.09
2018,4,1,13,45,916.5,103.5,3.3,23.05,809.0,952.18,712.2
2018,4,1,14,0,910.0,102.0,3.4,23.0,784.0,933.01,701.13
2018,4,1,14,15,901.0,100.5,3.5,22.85,752.5,908.47,686.66
2018,4,1,14,30,892.0,99.0,3.6,22.7,721.0,880.99,670.1
2018,4,1,14,45,879.5,97.0,3.65,22.5,682.5,847.27,648.91
2018,4,1,15,0,867.0,95.0,3.7,22.3,644.0,811.17,625.87
2018,4,1,15,15,826.5,98.0,3.7,22.3,592.5,761.41,592.07
2018,4,1,15,30,786.0,101.0,3.7,22.3,541.0,706.76,554.3
2018,4,1,15,45,745.0,100.5,3.9,21.45,488.5,648.22,515.3
2018,4,1,16,0,704.0,100.0,4.1,20.6,436.0,593.13,475.74
2018,4,1,16,15,689.5,92.0,4.15,19.85,391.0,545.1,440.16
2018,4,1,16,30,675.0,84.0,4.2,19.1,346.0,496.56,402.78
2018,4,1,16,45,647.0,76.5,4.25,18.3,298.5,441.18,358.5
2018,4,1,17,0,619.0,69.0,4.3,17.5,251.0,387.13,313.48
2018,4,1,17,15,550.0,62.0,4.3,16.6,200.0,317.67,254.4
2018,4,1,17,30,481.0,55.0,4.3,15.7,149.0,254.38,198.84
2018,4,1,17,45,374.5,45.0,4.3,14.85,104.5,182.44,136.14
2018,4,1,18,0,268.0,35.0,4.3,14.0,60.0,122.64,80.02
2018,4,1,18,15,149.0,20.5,4.3,13.55,33.0,58.87,0.0
2018,4,1,18,30,30.0,6.0,4.3,13.1,6.0,5.9,0.0
2018,4,1,18,45,15.0,3.0,4.25,12.7,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,5,45,30.0,6.5,2.7,9.9,7.0,0.0,0.0
2018,4,2,6,0,60.0,13.0,2.9,10.3,14.0,12.78,0.0
2018,4,2,6,15,154.5,27.0,3.0,10.75,42.5,21.23,6.65
2018,4,2,6,30,249.0,41.0,3.1,11.2,71.0,31.46,21.52
2018,4,2,6,45,330.5,54.5,3.2,11.7,115.0,40.76,30.59
2018,4,2,7,0,412.0,68.0,3.3,12.2,159.0,72.97,44.78
2018,4,2,7,15,500.5,75.5,3.35,12.75,215.0,115.17,71.14
2018,4,2,7,30,589.0,83.0,3.4,13.3,271.0,167.02,110.48
2018,4,2,7,45,522.5,107.0,3.4,13.9,295.0,209.56,151.22
2018,4,2,8,0,456.0,131.0,3.4,14.5,319.0,244.42,185.28
2018,4,2,8,15,445.0,153.0,3.3,15.1,356.0,288.36,224.0
2018,4,2,8,30,434.0,175.0,3.2,15.7,393.0,330.83,260.3
2018,4,2,8,45,542.0,162.5,3.1,16.3,460.5,392.02,309.77
2018,4,2,9,0,650.0,150.0,3.0,16.9,528.0,463.8,367.0
2018,4,2,9,15,741.5,129.0,2.95,17.4,590.0,527.03,417.16
2018,4,2,9,30,833.0,108.0,2.9,17.9,652.0,597.79,471.99
2018,4,2,9,45,861.5,102.5,2.85,18.45,692.0,648.98,510.28
2018,4,2,10,0,890.0,97.0,2.8,19.0,732.0,700.04,547.49
2018,4,2,10,15,898.5,98.0,2.75,19.4,762.0,743.06,576.1
2018,4,2,10,30,907.0,99.0,2.7,19.8,792.0,784.14,602.88
2018,4,2,10,45,913.0,100.0,2.7,20.2,815.0,821.09,626.72
2018,4,2,11,0,919.0,101.0,2.7,20.6,838.0,855.52,648.62
2018,4,2,11,15,922.0,102.0,2.7,20.95,853.0,884.73,666.9
2018,4,2,11,30,925.0,103.0,2.7,21.3,868.0,910.95,683.1
2018,4,2,11,45,926.5,103.5,2.65,21.65,875.0,932.19,695.53
2018,4,2,12,0,928.0,104.0,2.6,22.0,882.0,950.15,705.77
2018,4,2,12,15,927.5,104.0,2.6,22.2,881.0,962.39,713.14
2018,4,2,12,30,927.0,104.0,2.6,22.4,880.0,971.14,718.35
2018,4,2,12,45,924.5,104.0,2.65,22.6,870.5,974.51,720.63
2018,4,2,13,0,922.0,104.0,2.7,22.8,861.0,974.35,720.76
2018,4,2,13,15,916.5,103.5,2.7,22.85,843.5,967.34,716.5
2018,4,2,13,30,911.0,103.0,2.7,22.9,826.0,956.88,710.13
2018,4,2,13,45,902.0,103.5,2.7,23.0,801.0,940.93,700.13
2018,4,2,14,0,893.0,104.0,2.7,23.1,776.0,921.83,688.14
2018,4,2,14,15,883.5,102.5,2.65,23.0,744.5,897.07,672.55
2018,4,2,14,30,874.0,101.0,2.6,22.9,713.0,869.46,655.07
2018,4,2,14,45,861.5,99.5,2.55,22.85,675.5,836.67,633.9
2018,4,2,15,0,849.0,98.0,2.5,22.8,638.0,806.38,614.41
2018,4,2,15,15,832.5,95.5,2.5,22.8,595.0,764.77,587.06
2018,4,2,15,30,816.0,93.0,2.5,22.8,552.0,721.54,558.3
2018,4,2,15,45,798.0,88.0,2.35,22.45,505.0,673.09,525.26
2018,4,2,16,0,780.0,83.0,2.2,22.1,458.0,623.67,490.3
2018,4,2,16,15,750.0,79.5,2.05,21.45,408.0,567.79,449.08
2018,4,2,16,30,720.0,76.0,1.9,20.8,358.0,512.56,407.09
2018,4,2,16,45,673.5,71.5,1.8,20.2,305.5,450.54,358.48
2018,4,2,17,0,627.0,67.0,1.7,19.6,253.0,389.67,309.12
2018,4,2,17,15,561.0,60.5,1.7,18.55,202.5,321.58,253.09
2018,4,2,17,30,495.0,54.0,1.7,17.5,152.0,259.35,199.9
2018,4,2,17,45,390.0,44.0,1.75,16.4,107.0,187.04,138.28
2018,4,2,18,0,285.0,34.0,1.8,15.3,62.0,125.79,82.52
2018,4,2,18,15,160.5,20.0,1.95,14.8,34.0,61.23,0.0
2018,4,2,18,30,36.0,6.0,2.1,14.3,6.0,11.68,0.0
2018,4,2,18,45,18.0,3.0,2.2,13.8,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,3,5,45,48.5,7.0,1.35,7.8,8.5,0.0,0.0
2018,4,3,6,0,97.0,14.0,1.3,8.3,17.0,13.76,0.0
2018,4,3,6,15,238.0,28.0,1.6,9.15,53.5,22.83,9.59
2018,4,3,6,30,379.0,42.0,1.9,10.0,90.0,33.15,23.28
2018,4,3,6,45,463.0,51.0,2.2,10.85,137.0,37.93,28.25
2018,4,3,7,0,547.0,60.0,2.5,11.7,184.0,74.75,41.61
2018,4,3,7,15,618.0,66.0,2.55,12.35,239.5,121.33,71.18
2018,4,3,7,30,689.0,72.0,2.6,13.0,295.0,176.06,113.9
2018,4,3,7,45,727.5,77.0,2.6,13.65,348.5,230.43,161.13
2018,4,3,8,0,766.0,82.0,2.6,14.3,402.0,290.69,214.29
2018,4,3,8,15,792.0,86.0,2.65,14.9,453.0,347.09,264.44
2018,4,3,8,30,818.0,90.0,2.7,15.5,504.0,405.4,315.01
2018,4,3,8,45,837.0,93.5,2.7,16.1,551.5,461.71,362.56
2018,4,3,9,0,856.0,97.0,2.7,16.7,599.0,518.58,408.92
2018,4,3,9,15,868.0,100.5,2.7,17.2,640.5,571.92,451.2
2018,4,3,9,30,880.0,104.0,2.7,17.7,682.0,624.58,491.57
2018,4,3,9,45,887.5,107.5,2.7,18.2,718.0,673.36,527.8
2018,4,3,10,0,895.0,111.0,2.7,18.7,754.0,720.19,561.58
2018,4,3,10,15,903.5,112.5,2.65,19.15,784.0,763.97,590.68
2018,4,3,10,30,912.0,114.0,2.6,19.6,814.0,805.77,617.58
2018,4,3,10,45,917.0,115.0,2.55,20.05,836.5,842.15,640.31
2018,4,3,11,0,922.0,116.0,2.5,20.5,859.0,875.92,661.0
2018,4,3,11,15,926.0,116.5,2.45,20.85,874.0,905.58,678.94
2018,4,3,11,30,930.0,117.0,2.4,21.2,889.0,932.26,694.77
2018,4,3,11,45,931.0,116.5,2.35,21.5,895.0,952.16,706.15
2018,4,3,12,0,932.0,116.0,2.3,21.8,901.0,968.71,715.39
2018,4,3,12,15,907.0,129.0,2.35,21.95,892.0,971.96,717.42
2018,4,3,12,30,882.0,142.0,2.4,22.1,883.0,976.64,720.65
2018,4,3,12,45,838.5,161.0,2.4,22.2,859.5,961.94,710.89
2018,4,3,13,0,795.0,180.0,2.4,22.3,836.0,943.52,698.96
2018,4,3,13,15,766.5,188.5,2.5,22.3,810.5,929.48,691.21
2018,4,3,13,30,738.0,197.0,2.6,22.3,785.0,908.77,678.96
2018,4,3,13,45,737.0,189.0,2.7,22.3,761.0,893.14,670.14
2018,4,3,14,0,736.0,181.0,2.8,22.3,737.0,874.56,659.26
2018,4,3,14,15,762.0,161.5,2.85,22.1,716.5,864.44,654.37
2018,4,3,14,30,788.0,142.0,2.9,21.9,696.0,846.9,644.35
2018,4,3,14,45,796.5,131.0,3.0,21.75,665.5,823.45,630.44
2018,4,3,15,0,805.0,120.0,3.1,21.6,635.0,796.64,614.1
2018,4,3,15,15,799.0,114.0,3.1,21.6,596.0,760.67,590.21
2018,4,3,15,30,793.0,108.0,3.1,21.6,557.0,722.47,564.54
2018,4,3,15,45,766.5,105.0,3.2,20.85,508.5,673.43,532.54
2018,4,3,16,0,740.0,102.0,3.3,20.1,460.0,621.8,496.07
2018,4,3,16,15,703.0,97.5,3.25,19.35,408.0,562.01,451.64
2018,4,3,16,30,666.0,93.0,3.2,18.6,356.0,503.64,406.85
2018,4,3,16,45,610.0,87.0,3.15,17.9,301.5,435.24,352.54
2018,4,3,17,0,554.0,81.0,3.1,17.2,247.0,370.85,299.67
2018,4,3,17,15,484.0,71.0,3.1,16.25,195.5,300.59,240.79
