Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,30,150.0,24.0,2.4,18.0,33.0,59.99,7.38
2018,4,23,18,45,75.0,12.0,2.65,17.25,16.5,22.2,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,5,15,33.0,6.0,1.85,10.6,7.0,0.0,0.0
2018,4,24,5,30,66.0,12.0,2.1,11.1,14.0,11.8,0.0
2018,4,24,5,45,177.0,27.5,2.35,11.6,46.0,21.61,7.46
2018,4,24,6,0,288.0,43.0,2.6,12.1,78.0,33.12,22.88
2018,4,24,6,15,379.5,54.5,2.6,12.65,124.0,41.71,31.3
2018,4,24,6,30,471.0,66.0,2.6,13.2,170.0,56.72,37.35
2018,4,24,6,45,535.5,73.5,2.65,13.7,221.0,96.16,56.38
2018,4,24,7,0,600.0,81.0,2.7,14.2,272.0,143.22,89.2
2018,4,24,7,15,644.0,87.0,2.65,14.8,325.0,192.5,129.41
2018,4,24,7,30,688.0,93.0,2.6,15.4,378.0,246.61,175.92
2018,4,24,7,45,720.5,97.0,2.6,16.0,430.0,300.05,222.94
2018,4,24,8,0,753.0,101.0,2.6,16.6,482.0,356.53,271.91
2018,4,24,8,15,778.5,104.0,2.55,17.1,532.0,414.0,320.68
2018,4,24,8,30,804.0,107.0,2.5,17.6,582.0,470.9,367.58
2018,4,24,8,45,821.5,109.5,2.45,18.1,627.0,524.67,410.64
2018,4,24,9,0,839.0,112.0,2.4,18.6,672.0,578.78,452.46
2018,4,24,9,15,849.5,115.5,2.4,19.05,711.5,629.65,490.77
2018,4,24,9,30,860.0,119.0,2.4,19.5,751.0,679.69,527.29
2018,4,24,9,45,875.5,119.0,2.4,19.9,788.5,728.57,561.99
2018,4,24,10,0,891.0,119.0,2.4,20.3,826.0,776.21,593.34
2018,4,24,10,15,898.5,120.0,2.45,20.65,854.0,817.38,620.21
2018,4,24,10,30,906.0,121.0,2.5,21.0,882.0,856.51,645.46
2018,4,24,10,45,910.0,122.0,2.55,21.35,902.0,890.45,666.98
2018,4,24,11,0,914.0,123.0,2.6,21.7,922.0,921.76,686.65
2018,4,24,11,15,917.0,123.5,2.65,21.9,935.5,948.91,703.89
2018,4,24,11,30,920.0,124.0,2.7,22.1,949.0,973.11,719.2
2018,4,24,11,45,921.0,124.5,2.8,22.3,954.5,992.37,731.76
2018,4,24,12,0,922.0,125.0,2.9,22.5,960.0,1008.39,742.31
2018,4,24,12,15,923.5,124.0,2.95,22.6,958.5,1020.07,749.97
2018,4,24,12,30,925.0,123.0,3.0,22.7,957.0,1028.37,755.58
2018,4,24,12,45,874.0,148.0,3.1,22.8,929.0,1008.86,743.55
2018,4,24,13,0,823.0,173.0,3.2,22.9,901.0,992.54,733.86
2018,4,24,13,15,871.5,143.5,3.3,22.85,901.0,1000.8,740.91
2018,4,24,13,30,920.0,114.0,3.4,22.8,901.0,1011.14,749.26
2018,4,24,13,45,914.5,113.0,3.5,22.7,876.0,995.51,740.61
2018,4,24,14,0,909.0,112.0,3.6,22.6,851.0,976.66,730.03
2018,4,24,14,15,901.5,110.0,3.7,22.35,819.0,951.8,715.78
2018,4,24,14,30,894.0,108.0,3.8,22.1,787.0,924.04,699.49
2018,4,24,14,45,879.0,107.5,3.9,21.85,747.5,888.63,677.76
2018,4,24,15,0,864.0,107.0,4.0,21.6,708.0,851.1,654.29
2018,4,24,15,15,853.5,103.5,4.0,21.6,666.0,816.66,631.67
2018,4,24,15,30,843.0,100.0,4.0,21.6,624.0,775.43,603.96
2018,4,24,15,45,821.0,97.0,4.05,20.75,575.0,724.48,570.91
2018,4,24,16,0,799.0,94.0,4.1,19.9,526.0,672.91,536.61
2018,4,24,16,15,746.0,96.0,4.05,19.25,468.5,606.12,487.36
2018,4,24,16,30,693.0,98.0,4.0,18.6,411.0,544.2,440.01
2018,4,24,16,45,604.5,97.5,3.95,17.95,346.0,460.68,374.31
2018,4,24,17,0,516.0,97.0,3.9,17.3,281.0,384.18,312.49
2018,4,24,17,15,520.0,81.0,3.7,16.5,241.0,341.92,276.9
2018,4,24,17,30,524.0,65.0,3.5,15.7,201.0,298.38,238.43
2018,4,24,17,45,439.5,56.5,3.3,14.9,153.0,230.1,179.29
2018,4,24,18,0,355.0,48.0,3.1,14.1,105.0,170.44,127.05
2018,4,24,18,15,256.0,36.0,3.05,13.6,69.5,112.06,76.09
2018,4,24,18,30,157.0,24.0,3.0,13.1,34.0,61.86,13.86
2018,4,24,18,45,78.5,12.0,2.95,12.55,17.0,22.81,0.0
2018,4,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,25,5,15,39.0,7.0,2.3,8.15,8.0,0.0,0.0
2018,4,25,5,30,78.0,14.0,2.6,8.7,16.0,13.76,0.0
2018,4,25,5,45,200.0,28.5,2.85,9.25,49.5,22.35,9.42
2018,4,25,6,0,322.0,43.0,3.1,9.8,83.0,34.2,24.18
2018,4,25,6,15,413.0,53.0,3.15,10.3,129.5,39.92,30.06
2018,4,25,6,30,504.0,63.0,3.2,10.8,176.0,56.06,35.57
2018,4,25,6,45,565.0,70.0,3.2,11.3,227.5,96.93,56.04
2018,4,25,7,0,626.0,77.0,3.2,11.8,279.0,144.94,90.34
2018,4,25,7,15,668.0,83.0,3.15,12.35,332.5,195.41,132.35
2018,4,25,7,30,710.0,89.0,3.1,12.9,386.0,250.44,180.49
2018,4,25,7,45,740.0,93.0,3.05,13.5,437.5,304.37,228.67
2018,4,25,8,0,770.0,97.0,3.0,14.1,489.0,363.22,280.21
2018,4,25,8,15,791.5,100.5,2.9,14.7,538.0,418.12,327.47
2018,4,25,8,30,813.0,104.0,2.8,15.3,587.0,474.3,374.22
2018,4,25,8,45,830.0,107.0,2.7,15.95,632.5,528.71,417.91
2018,4,25,9,0,847.0,110.0,2.6,16.6,678.0,583.38,460.18
2018,4,25,9,15,858.5,113.0,2.55,17.15,718.0,634.7,498.79
2018,4,25,9,30,870.0,116.0,2.5,17.7,758.0,685.57,535.79
2018,4,25,9,45,879.0,117.5,2.5,18.2,792.0,731.44,568.12
2018,4,25,10,0,888.0,119.0,2.5,18.7,826.0,775.81,597.21
2018,4,25,10,15,894.0,120.5,2.55,19.15,853.0,816.13,623.5
2018,4,25,10,30,900.0,122.0,2.6,19.6,880.0,854.31,648.07
2018,4,25,10,45,903.5,123.5,2.65,20.1,900.0,888.07,669.28
2018,4,25,11,0,907.0,125.0,2.7,20.6,920.0,919.2,688.58
2018,4,25,11,15,908.5,125.5,2.8,20.9,932.0,944.77,705.03
2018,4,25,11,30,910.0,126.0,2.9,21.2,944.0,967.35,719.53
2018,4,25,11,45,909.5,126.5,2.95,21.5,948.5,984.97,730.38
2018,4,25,12,0,909.0,127.0,3.0,21.8,953.0,999.35,739.2
2018,4,25,12,15,908.5,126.5,3.15,21.9,950.0,1009.43,746.7
2018,4,25,12,30,908.0,126.0,3.3,22.0,947.0,1016.16,752.11
2018,4,25,12,45,906.0,125.0,3.4,22.1,936.5,1017.54,753.72
2018,4,25,13,0,904.0,124.0,3.5,22.2,926.0,1015.52,753.24
2018,4,25,13,15,899.0,123.5,3.6,22.2,907.5,1007.73,749.33
2018,4,25,13,30,894.0,123.0,3.7,22.2,889.0,996.64,743.34
2018,4,25,13,45,888.0,121.0,3.75,22.15,863.5,979.78,733.36
2018,4,25,14,0,882.0,119.0,3.8,22.1,838.0,959.8,721.36
2018,4,25,14,15,873.0,117.5,3.9,21.85,806.0,934.6,706.66
2018,4,25,14,30,864.0,116.0,4.0,21.6,774.0,906.67,689.99
2018,4,25,14,45,851.5,114.5,4.1,21.35,736.0,878.23,672.83
2018,4,25,15,0,839.0,113.0,4.2,21.1,698.0,842.33,650.23
2018,4,25,15,15,824.0,109.5,4.2,21.1,654.5,800.2,621.91
2018,4,25,15,30,809.0,106.0,4.2,21.1,611.0,756.48,592.16
2018,4,25,15,45,787.5,103.0,4.3,20.15,563.5,707.15,560.26
2018,4,25,16,0,766.0,100.0,4.4,19.2,516.0,657.25,527.28
2018,4,25,16,15,736.5,97.0,4.45,18.5,465.5,603.7,488.01
2018,4,25,16,30,707.0,94.0,4.5,17.8,415.0,549.09,446.63
2018,4,25,16,45,669.0,89.0,4.55,17.1,363.0,488.52,399.12
2018,4,25,17,0,631.0,84.0,4.6,16.4,311.0,430.2,351.77
2018,4,25,17,15,570.5,78.0,4.5,15.6,258.5,362.88,295.46
2018,4,25,17,30,510.0,72.0,4.4,14.8,206.0,300.79,241.96
2018,4,25,17,45,430.0,62.5,4.35,14.05,158.0,233.57,183.42
2018,4,25,18,0,350.0,53.0,4.3,13.3,110.0,173.84,130.78
2018,4,25,18,15,248.5,39.5,4.15,12.8,73.0,114.55,79.06
2018,4,25,18,30,147.0,26.0,4.0,12.3,36.0,62.75,19.14
2018,4,25,18,45,76.0,13.5,3.9,11.85,18.5,24.05,0.0
2018,4,25,19,0,5.0,1.0,3.8,11.4,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,3.8,11.25,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,5,15,13.0,5.5,3.1,8.65,6.0,0.0,0.0
2018,4,26,5,30,26.0,11.0,3.3,9.0,12.0,10.81,0.0
2018,4,26,5,45,66.0,26.0,3.5,9.35,33.5,21.75,10.0
2018,4,26,6,0,106.0,41.0,3.7,9.7,55.0,33.65,23.82
2018,4,26,6,15,157.0,57.5,3.75,10.2,88.0,46.3,35.8
2018,4,26,6,30,208.0,74.0,3.8,10.7,121.0,64.36,46.4
2018,4,26,6,45,315.0,85.0,3.9,11.15,177.5,92.21,61.39
2018,4,26,7,0,422.0,96.0,4.0,11.6,234.0,136.24,92.15
2018,4,26,7,15,538.5,96.5,3.95,12.05,303.5,184.73,129.19
2018,4,26,7,30,655.0,97.0,3.9,12.5,373.0,246.06,179.54
2018,4,26,7,45,689.5,101.0,3.85,12.95,424.5,298.35,226.24
2018,4,26,8,0,724.0,105.0,3.8,13.4,476.0,353.91,275.24
2018,4,26,8,15,746.0,109.5,3.8,13.9,524.0,407.77,322.09
2018,4,26,8,30,768.0,114.0,3.8,14.4,572.0,464.87,370.17
2018,4,26,8,45,784.5,118.0,3.75,14.85,616.5,517.69,413.55
2018,4,26,9,0,801.0,122.0,3.7,15.3,661.0,570.82,455.84
2018,4,26,9,15,819.0,122.0,3.75,15.7,701.5,621.08,495.16
2018,4,26,9,30,837.0,122.0,3.8,16.1,742.0,671.21,533.4
2018,4,26,9,45,852.0,120.5,3.85,16.55,777.0,717.2,567.36
2018,4,26,10,0,867.0,119.0,3.9,17.0,812.0,762.0,598.13
2018,4,26,10,15,874.0,120.5,3.95,17.3,839.5,802.24,625.6
2018,4,26,10,30,881.0,122.0,4.0,17.6,867.0,840.48,651.41
2018,4,26,10,45,885.5,123.0,4.1,17.9,887.0,873.92,673.89
2018,4,26,11,0,890.0,124.0,4.2,18.2,907.0,904.85,694.54
2018,4,26,11,15,892.5,125.0,4.35,18.4,920.0,931.32,712.54
2018,4,26,11,30,895.0,126.0,4.5,18.6,933.0,954.9,729.05
2018,4,26,11,45,897.0,125.5,4.6,18.8,938.5,973.53,741.79
2018,4,26,12,0,899.0,125.0,4.7,19.0,944.0,989.03,752.51
2018,4,26,12,15,899.0,124.5,4.8,18.95,941.5,999.41,760.55
2018,4,26,12,30,899.0,124.0,4.9,18.9,939.0,1006.5,766.49
2018,4,26,12,45,897.5,123.0,4.95,18.9,929.0,1008.28,768.36
2018,4,26,13,0,896.0,122.0,5.0,18.9,919.0,1006.69,768.06
2018,4,26,13,15,893.0,121.0,5.05,18.75,902.0,1000.3,765.03
2018,4,26,13,30,890.0,120.0,5.1,18.6,885.0,990.61,759.84
2018,4,26,13,45,884.5,118.5,5.15,18.4,860.5,974.75,750.58
2018,4,26,14,0,879.0,117.0,5.2,18.2,836.0,955.79,739.21
2018,4,26,14,15,871.5,115.5,5.2,17.95,805.0,931.99,724.23
2018,4,26,14,30,864.0,114.0,5.2,17.7,774.0,905.42,707.27
2018,4,26,14,45,854.5,111.5,5.25,17.45,737.0,873.39,686.61
2018,4,26,15,0,845.0,109.0,5.3,17.2,700.0,843.85,667.62
2018,4,26,15,15,830.0,106.0,5.3,17.2,657.0,802.08,638.52
2018,4,26,15,30,815.0,103.0,5.3,17.2,614.0,758.7,608.01
2018,4,26,15,45,797.5,100.0,5.3,16.55,568.0,712.11,576.17
2018,4,26,16,0,780.0,97.0,5.3,15.9,522.0,664.63,543.03
2018,4,26,16,15,757.0,92.5,5.25,15.45,472.5,611.24,502.5
2018,4,26,16,30,734.0,88.0,5.2,15.0,423.0,557.99,460.67
2018,4,26,16,45,700.5,83.0,5.15,14.6,371.5,500.42,413.98
2018,4,26,17,0,667.0,78.0,5.1,14.2,320.0,442.94,366.0
2018,4,26,17,15,617.5,72.0,4.9,13.65,268.5,378.98,311.28
2018,4,26,17,30,568.0,66.0,4.7,13.1,217.0,319.1,258.51
2018,4,26,17,45,493.5,58.0,4.5,12.55,168.5,252.42,199.33
2018,4,26,18,0,419.0,50.0,4.3,12.0,120.0,193.18,145.97
2018,4,26,18,15,307.0,39.0,4.15,11.55,80.5,129.21,89.84
2018,4,26,18,30,195.0,28.0,4.0,11.1,41.0,75.05,28.22
2018,4,26,18,45,102.0,15.0,3.85,10.65,21.5,29.36,0.0
2018,4,26,19,0,9.0,2.0,3.7,10.2,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.75,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,27,5,15,43.5,8.5,1.45,9.35,10.0,0.0,0.0
2018,4,27,5,30,87.0,17.0,1.6,10.2,20.0,16.71,0.0
2018,4,27,5,45,209.5,31.0,1.75,11.0,54.5,24.24,12.54
2018,4,27,6,0,332.0,45.0,1.9,11.8,89.0,35.56,25.37
2018,4,27,6,15,370.0,56.5,2.1,12.35,126.0,41.98,31.73
2018,4,27,6,30,408.0,68.0,2.3,12.9,163.0,61.26,39.43
2018,4,27,6,45,255.5,96.0,2.55,13.45,160.5,101.17,70.52
2018,4,27,7,0,103.0,124.0,2.8,14.0,158.0,123.42,94.5
2018,4,27,7,15,87.5,142.0,2.8,14.4,174.5,146.66,114.5
2018,4,27,7,30,72.0,160.0,2.8,14.8,191.0,165.3,130.52
2018,4,27,7,45,130.5,183.5,2.8,15.2,247.5,207.41,163.52
2018,4,27,8,0,189.0,207.0,2.8,15.6,304.0,258.65,204.2
2018,4,27,8,15,164.5,228.5,2.85,15.95,319.0,280.04,221.82
2018,4,27,8,30,140.0,250.0,2.9,16.3,334.0,298.81,236.73
2018,4,27,8,45,108.0,260.5,2.9,16.65,328.0,301.15,238.12
2018,4,27,9,0,76.0,271.0,2.9,17.0,322.0,300.72,236.95
2018,4,27,9,15,63.0,269.0,2.95,17.3,313.0,295.94,232.59
2018,4,27,9,30,50.0,267.0,3.0,17.6,304.0,289.59,226.92
2018,4,27,9,45,45.0,251.5,3.05,17.85,286.0,274.52,214.76
2018,4,27,10,0,40.0,236.0,3.1,18.1,268.0,258.6,201.96
2018,4,27,10,15,84.5,312.0,3.15,18.3,382.5,369.35,287.89
2018,4,27,10,30,129.0,388.0,3.2,18.5,497.0,486.34,375.61
2018,4,27,10,45,101.5,372.5,3.3,18.65,459.5,454.27,350.31
2018,4,27,11,0,74.0,357.0,3.4,18.8,422.0,416.21,321.01
2018,4,27,11,15,229.5,336.5,3.45,18.9,543.0,547.17,423.71
2018,4,27,11,30,385.0,316.0,3.5,19.0,664.0,682.21,525.63
2018,4,27,11,45,381.5,305.0,3.55,19.15,651.5,677.57,521.55
2018,4,27,12,0,378.0,294.0,3.6,19.3,639.0,671.16,517.09
2018,4,27,12,15,477.0,273.5,3.65,19.35,707.5,752.25,578.08
2018,4,27,12,30,576.0,253.0,3.7,19.4,776.0,835.16,638.72
2018,4,27,12,45,553.5,275.5,3.75,19.45,773.5,840.17,640.86
2018,4,27,13,0,531.0,298.0,3.8,19.5,771.0,841.75,641.26
2018,4,27,13,15,523.0,301.5,3.9,19.45,760.0,837.36,638.87
2018,4,27,13,30,515.0,305.0,4.0,19.4,749.0,830.96,635.15
2018,4,27,13,45,540.0,286.0,4.1,19.35,739.5,830.5,637.0
2018,4,27,14,0,565.0,267.0,4.2,19.3,730.0,827.08,636.78
2018,4,27,14,15,665.5,217.5,4.25,19.1,742.5,861.0,665.12
2018,4,27,14,30,766.0,168.0,4.3,18.9,755.0,884.88,683.67
2018,4,27,14,45,767.0,159.5,4.35,18.75,722.5,857.86,666.22
2018,4,27,15,0,768.0,151.0,4.4,18.6,690.0,828.11,647.22
2018,4,27,15,15,758.0,144.5,4.4,18.6,649.0,788.96,620.56
2018,4,27,15,30,748.0,138.0,4.4,18.6,608.0,748.06,592.41
2018,4,27,15,45,727.0,133.5,4.5,18.05,561.5,699.64,559.93
2018,4,27,16,0,706.0,129.0,4.6,17.5,515.0,650.76,525.02
2018,4,27,16,15,678.0,123.0,4.55,17.1,465.0,595.43,483.28
2018,4,27,16,30,650.0,117.0,4.5,16.7,415.0,540.84,441.04
2018,4,27,16,45,611.5,110.0,4.45,16.3,363.5,480.24,392.83
2018,4,27,17,0,573.0,103.0,4.4,15.9,312.0,422.0,345.17
2018,4,27,17,15,519.5,94.0,4.15,15.35,261.0,357.32,290.87
2018,4,27,17,30,466.0,85.0,3.9,14.8,210.0,296.02,238.19
2018,4,27,17,45,389.5,73.5,3.65,14.25,162.5,230.7,181.54
2018,4,27,18,0,313.0,62.0,3.4,13.7,115.0,173.38,131.29
2018,4,27,18,15,212.5,46.5,3.1,13.15,77.0,113.9,80.22
2018,4,27,18,30,112.0,31.0,2.8,12.6,39.0,60.32,25.53
2018,4,27,18,45,57.5,16.5,2.55,12.1,20.5,24.55,0.0
2018,4,27,19,0,3.0,2.0,2.3,11.6,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,11.35,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,5,15,31.5,8.0,1.4,9.3,9.5,7.86,0.0
2018,4,28,5,30,63.0,16.0,1.6,10.1,19.0,15.73,0.0
2018,4,28,5,45,190.5,32.0,1.85,10.9,55.0,24.97,13.75
2018,4,28,6,0,318.0,48.0,2.1,11.7,91.0,36.72,26.48
2018,4,28,6,15,402.5,57.5,2.35,12.15,136.5,43.3,32.96
2018,4,28,6,30,487.0,67.0,2.6,12.6,182.0,63.98,39.53
2018,4,28,6,45,544.5,75.0,2.8,13.1,233.0,104.92,62.12
2018,4,28,7,0,602.0,83.0,3.0,13.6,284.0,152.57,97.12
2018,4,28,7,15,611.0,92.5,3.05,14.0,326.0,198.52,136.88
2018,4,28,7,30,620.0,102.0,3.1,14.4,368.0,245.35,178.98
2018,4,28,7,45,643.5,112.5,3.2,14.8,418.5,298.32,225.8
2018,4,28,8,0,667.0,123.0,3.3,15.2,469.0,353.44,273.79
2018,4,28,8,15,667.0,133.5,3.3,15.4,507.5,400.69,314.94
2018,4,28,8,30,667.0,144.0,3.3,15.6,546.0,447.18,354.27
2018,4,28,8,45,499.0,201.0,3.3,15.85,514.5,448.26,356.2
2018,4,28,9,0,331.0,258.0,3.3,16.1,483.0,432.69,343.26
2018,4,28,9,15,190.0,270.0,3.35,16.3,401.0,375.25,297.34
2018,4,28,9,30,49.0,282.0,3.4,16.5,319.0,303.21,238.4
2018,4,28,9,45,30.0,251.5,3.45,16.7,274.5,264.01,207.2
2018,4,28,10,0,11.0,221.0,3.5,16.9,230.0,221.88,173.32
2018,4,28,10,15,35.0,287.5,3.6,17.15,317.0,306.97,240.09
2018,4,28,10,30,59.0,354.0,3.7,17.4,404.0,393.75,306.43
2018,4,28,10,45,43.0,316.0,3.75,17.7,353.0,346.14,269.02
2018,4,28,11,0,27.0,278.0,3.8,18.0,302.0,296.92,230.53
2018,4,28,11,15,24.5,273.5,3.9,18.15,295.5,291.76,226.41
2018,4,28,11,30,22.0,269.0,4.0,18.3,289.0,286.34,221.99
2018,4,28,11,45,17.5,251.5,4.05,18.5,267.5,262.0,202.88
2018,4,28,12,0,13.0,234.0,4.1,18.7,246.0,240.95,186.31
2018,4,28,12,15,16.0,261.5,4.2,18.65,276.0,271.45,210.14
2018,4,28,12,30,19.0,289.0,4.3,18.6,306.0,302.15,233.94
2018,4,28,12,45,16.5,276.0,4.4,18.6,291.0,287.13,222.39
2018,4,28,13,0,14.0,263.0,4.5,18.6,276.0,271.98,210.81
2018,4,28,13,15,12.5,247.5,4.55,18.45,259.0,255.21,198.08
2018,4,28,13,30,11.0,232.0,4.6,18.3,242.0,238.36,185.25
2018,4,28,13,45,84.5,275.0,4.7,18.2,345.0,366.83,288.4
2018,4,28,14,0,158.0,318.0,4.8,18.1,448.0,481.21,378.29
2018,4,28,14,15,291.0,292.5,4.85,17.85,520.5,583.43,460.48
2018,4,28,14,30,424.0,267.0,4.9,17.6,593.0,679.51,536.67
2018,4,28,14,45,590.5,206.0,4.9,17.35,635.5,753.6,597.17
2018,4,28,15,0,757.0,145.0,4.9,17.1,678.0,812.88,643.45
2018,4,28,15,15,572.0,177.5,4.9,17.1,566.0,673.37,539.22
2018,4,28,15,30,387.0,210.0,4.9,17.1,454.0,540.55,435.21
2018,4,28,15,45,296.0,204.5,4.8,16.45,383.0,444.31,360.56
2018,4,28,16,0,205.0,199.0,4.7,15.8,312.0,362.91,295.57
2018,4,28,16,15,427.5,153.5,4.65,15.5,360.0,459.91,378.01
2018,4,28,16,30,650.0,108.0,4.6,15.2,408.0,531.76,437.55
2018,4,28,16,45,618.5,100.5,4.5,14.9,358.5,474.68,390.96
2018,4,28,17,0,587.0,93.0,4.4,14.6,309.0,419.33,345.04
2018,4,28,17,15,554.0,82.0,4.2,14.2,260.5,361.55,295.87
2018,4,28,17,30,521.0,71.0,4.0,13.8,212.0,306.3,247.42
2018,4,28,17,45,441.0,62.5,3.75,13.4,164.0,239.34,188.76
2018,4,28,18,0,361.0,54.0,3.5,13.0,116.0,179.53,135.87
2018,4,28,18,15,262.5,42.0,3.2,12.55,79.0,121.62,85.46
2018,4,28,18,30,164.0,30.0,2.9,12.1,42.0,72.39,33.92
2018,4,28,18,45,86.5,16.0,2.6,11.6,22.0,28.39,0.0
2018,4,28,19,0,9.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.3,10.9,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,29,5,15,45.5,9.5,1.6,9.9,11.5,9.34,0.0
2018,4,29,5,30,91.0,19.0,1.9,10.4,23.0,18.68,0.0
2018,4,29,5,45,200.0,34.0,2.15,10.9,57.5,26.54,15.5
2018,4,29,6,0,309.0,49.0,2.4,11.4,92.0,37.41,27.19
2018,4,29,6,15,393.0,59.0,2.55,11.8,137.5,43.71,33.41
2018,4,29,6,30,477.0,69.0,2.7,12.2,183.0,66.97,41.55
2018,4,29,6,45,535.5,76.0,2.85,12.55,233.0,106.63,63.79
2018,4,29,7,0,594.0,83.0,3.0,12.9,283.0,153.14,98.24
2018,4,29,7,15,637.0,88.0,3.05,13.2,335.0,201.38,138.81
2018,4,29,7,30,680.0,93.0,3.1,13.5,387.0,254.28,185.21
2018,4,29,7,45,713.0,96.5,3.2,13.85,438.0,307.12,232.39
2018,4,29,8,0,746.0,100.0,3.3,14.2,489.0,365.23,283.36
2018,4,29,8,15,768.5,103.5,3.35,14.55,537.5,419.22,330.17
2018,4,29,8,30,791.0,107.0,3.4,14.9,586.0,474.6,376.85
2018,4,29,8,45,808.0,109.5,3.45,15.25,630.5,527.29,420.18
2018,4,29,9,0,825.0,112.0,3.5,15.6,675.0,580.27,462.5
2018,4,29,9,15,838.0,114.5,3.55,15.95,715.0,630.8,501.8
2018,4,29,9,30,851.0,117.0,3.6,16.3,755.0,681.06,539.88
2018,4,29,9,45,861.0,118.5,3.6,16.65,789.0,726.6,572.78
2018,4,29,10,0,871.0,120.0,3.6,17.0,823.0,770.76,602.91
2018,4,29,10,15,875.5,124.0,3.65,17.15,850.5,811.43,630.87
2018,4,29,10,30,880.0,128.0,3.7,17.3,878.0,849.94,657.09
2018,4,29,10,45,881.5,131.0,3.7,17.45,897.5,882.6,678.77
2018,4,29,11,0,883.0,134.0,3.7,17.6,917.0,912.61,698.51
2018,4,29,11,15,885.5,135.0,3.75,17.7,930.0,938.78,715.99
2018,4,29,11,30,888.0,136.0,3.8,17.8,943.0,962.1,731.54
2018,4,29,11,45,887.5,136.5,3.8,17.9,947.0,979.14,742.53
2018,4,29,12,0,887.0,137.0,3.8,18.0,951.0,993.05,751.5
2018,4,29,12,15,890.0,134.5,3.8,17.95,949.0,1004.12,759.08
2018,4,29,12,30,893.0,132.0,3.8,17.9,947.0,1011.97,764.6
2018,4,29,12,45,895.0,128.5,3.75,17.9,937.5,1014.52,766.19
2018,4,29,13,0,897.0,125.0,3.7,17.9,928.0,1013.71,765.67
2018,4,29,13,15,894.5,123.5,3.7,17.8,911.0,1007.21,762.09
2018,4,29,13,30,892.0,122.0,3.7,17.7,894.0,997.4,756.43
2018,4,29,13,45,888.0,120.0,3.7,17.6,870.0,982.37,747.32
2018,4,29,14,0,884.0,118.0,3.7,17.5,846.0,964.19,736.17
2018,4,29,14,15,841.5,130.5,3.7,17.45,802.0,928.43,712.74
2018,4,29,14,30,799.0,143.0,3.7,17.4,758.0,885.88,684.51
2018,4,29,14,45,729.5,160.5,3.75,17.35,701.0,827.41,644.94
2018,4,29,15,0,660.0,178.0,3.8,17.3,644.0,767.0,603.39
2018,4,29,15,15,717.0,147.5,3.8,17.3,625.5,760.11,600.17
2018,4,29,15,30,774.0,117.0,3.8,17.3,607.0,744.35,590.19
2018,4,29,15,45,707.0,125.0,3.85,17.05,546.5,676.75,542.32
2018,4,29,16,0,640.0,133.0,3.9,16.8,486.0,609.9,492.28
2018,4,29,16,15,468.0,155.5,3.9,16.6,400.5,489.35,397.52
2018,4,29,16,30,296.0,178.0,3.9,16.4,315.0,379.66,309.12
2018,4,29,16,45,393.0,141.0,3.9,16.15,300.0,387.62,317.19
2018,4,29,17,0,490.0,104.0,3.9,15.9,285.0,378.36,309.81
2018,4,29,17,15,449.0,93.0,3.8,15.4,239.5,322.08,262.5
2018,4,29,17,30,408.0,82.0,3.7,14.9,194.0,269.36,217.07
2018,4,29,17,45,346.5,68.5,3.6,14.4,149.5,210.17,165.64
2018,4,29,18,0,285.0,55.0,3.5,13.9,105.0,157.35,119.17
2018,4,29,18,15,222.5,42.0,3.45,13.45,73.0,111.55,78.62
2018,4,29,18,30,160.0,29.0,3.4,13.0,41.0,70.99,35.38
2018,4,29,18,45,86.5,15.5,3.4,12.5,21.5,28.03,0.0
2018,4,29,19,0,13.0,2.0,3.4,12.0,2.0,0.0,0.0
2018,4,29,19,15,6.5,1.0,3.25,11.8,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,5,15,49.5,9.0,1.65,9.05,11.5,8.85,0.0
2018,4,30,5,30,99.0,18.0,1.9,9.7,23.0,14.16,0.0
2018,4,30,5,45,187.0,31.5,2.2,10.3,54.0,24.34,14.17
2018,4,30,6,0,275.0,45.0,2.5,10.9,85.0,33.99,24.32
2018,4,30,6,15,332.5,58.5,2.55,11.35,126.0,43.14,33.01
2018,4,30,6,30,390.0,72.0,2.6,11.8,167.0,67.87,43.65
2018,4,30,6,45,400.5,88.0,2.65,12.3,205.5,106.48,68.99
2018,4,30,7,0,411.0,104.0,2.7,12.8,244.0,146.51,100.74
2018,4,30,7,15,373.0,131.0,2.7,13.25,274.0,187.52,137.7
2018,4,30,7,30,335.0,158.0,2.7,13.7,304.0,227.2,173.63
2018,4,30,7,45,248.5,191.0,2.7,14.15,306.5,249.65,195.72
2018,4,30,8,0,162.0,224.0,2.7,14.6,309.0,265.08,210.3
2018,4,30,8,15,156.0,246.5,2.7,14.9,334.5,293.66,233.36
2018,4,30,8,30,150.0,269.0,2.7,15.2,360.0,321.61,255.33
2018,4,30,8,45,129.0,285.5,2.7,15.55,368.0,335.61,265.8
2018,4,30,9,0,108.0,302.0,2.7,15.9,376.0,348.23,274.81
2018,4,30,9,15,233.0,310.0,2.75,16.15,481.5,439.43,346.45
2018,4,30,9,30,358.0,318.0,2.8,16.4,587.0,543.36,426.08
2018,4,30,9,45,355.5,334.0,2.85,16.6,611.5,574.59,448.35
2018,4,30,10,0,353.0,350.0,2.9,16.8,636.0,604.9,470.03
2018,4,30,10,15,434.5,334.0,2.95,17.0,697.5,671.0,519.65
2018,4,30,10,30,516.0,318.0,3.0,17.2,759.0,740.49,570.75
2018,4,30,10,45,522.0,326.0,3.05,17.4,781.0,772.56,592.69
2018,4,30,11,0,528.0,334.0,3.1,17.6,803.0,803.41,613.83
2018,4,30,11,15,560.0,318.0,3.15,17.65,822.0,832.71,635.23
2018,4,30,11,30,592.0,302.0,3.2,17.7,841.0,861.39,656.13
2018,4,30,11,45,660.0,264.0,3.25,17.8,868.0,901.53,686.01
2018,4,30,12,0,728.0,226.0,3.3,17.9,895.0,940.38,713.0
2018,4,30,12,15,771.5,202.5,3.4,17.95,910.0,964.66,729.83
2018,4,30,12,30,815.0,179.0,3.5,18.0,925.0,990.57,747.94
2018,4,30,12,45,848.0,160.0,3.55,18.05,928.5,1007.66,759.79
2018,4,30,13,0,881.0,141.0,3.6,18.1,932.0,1015.42,765.5
2018,4,30,13,15,876.0,140.5,3.65,18.1,914.0,1007.65,761.07
2018,4,30,13,30,871.0,140.0,3.7,18.1,896.0,996.68,754.7
2018,4,30,13,45,864.0,138.5,3.75,18.1,870.5,979.63,744.29
2018,4,30,14,0,857.0,137.0,3.8,18.1,845.0,965.46,735.95
2018,4,30,14,15,848.0,134.5,3.85,18.0,812.5,939.53,719.78
2018,4,30,14,30,839.0,132.0,3.9,17.9,780.0,910.92,701.76
2018,4,30,14,45,827.5,129.0,3.9,17.85,742.0,877.07,679.55
2018,4,30,15,0,816.0,126.0,3.9,17.8,704.0,841.04,655.68
2018,4,30,15,15,800.0,123.0,3.9,17.8,661.0,799.34,627.41
2018,4,30,15,30,784.0,120.0,3.9,17.8,618.0,756.18,597.81
2018,4,30,15,45,765.5,115.0,3.9,17.5,571.0,707.8,564.62
2018,4,30,16,0,747.0,110.0,3.9,17.2,524.0,660.84,531.64
2018,4,30,16,15,723.5,105.0,3.9,16.95,475.0,607.93,492.0
2018,4,30,16,30,700.0,100.0,3.9,16.7,426.0,555.3,451.51
2018,4,30,16,45,662.5,94.5,3.85,16.45,374.0,494.67,403.41
2018,4,30,17,0,625.0,89.0,3.8,16.2,322.0,436.25,355.71
2018,4,30,17,15,576.0,82.0,3.7,15.65,271.0,373.31,303.29
2018,4,30,17,30,527.0,75.0,3.6,15.1,220.0,314.42,252.7
2018,4,30,17,45,459.5,65.5,3.55,14.55,173.0,250.46,197.02
2018,4,30,18,0,392.0,56.0,3.5,14.0,126.0,193.19,146.26
2018,4,30,18,15,288.0,43.5,3.45,13.45,86.0,130.41,92.14
2018,4,30,18,30,184.0,31.0,3.4,12.9,46.0,78.8,41.78
2018,4,30,18,45,98.5,17.5,3.35,12.4,25.0,31.93,0.0
2018,4,30,19,0,13.0,4.0,3.3,11.9,4.0,0.0,0.0
2018,4,30,19,15,6.5,2.0,3.25,11.6,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,1,5,15,22.5,9.5,1.9,8.6,10.5,9.34,0.0
2018,5,1,5,30,45.0,19.0,2.2,9.3,21.0,16.03,0.0
2018,5,1,5,45,113.5,35.0,2.55,10.05,49.5,28.89,18.25
2018,5,1,6,0,182.0,51.0,2.9,10.8,78.0,41.37,30.87
2018,5,1,6,15,291.5,63.5,2.9,11.4,126.5,46.95,36.42
2018,5,1,6,30,401.0,76.0,2.9,12.0,175.0,72.72,46.92
2018,5,1,6,45,386.5,94.5,2.85,12.65,208.0,111.78,73.79
2018,5,1,7,0,372.0,113.0,2.8,13.3,241.0,149.5,104.78
2018,5,1,7,15,483.0,114.0,2.75,13.95,308.0,196.47,140.59
2018,5,1,7,30,594.0,115.0,2.7,14.6,375.0,255.25,188.1
2018,5,1,7,45,662.0,112.5,2.65,15.25,435.0,309.03,233.79
2018,5,1,8,0,730.0,110.0,2.6,15.9,495.0,369.76,284.91
2018,5,1,8,15,754.0,113.0,2.65,16.4,543.5,423.36,330.39
2018,5,1,8,30,778.0,116.0,2.7,16.9,592.0,480.39,377.24
2018,5,1,8,45,797.5,118.0,2.7,17.45,637.0,533.23,419.38
2018,5,1,9,0,817.0,120.0,2.7,18.0,682.0,586.63,460.62
2018,5,1,9,15,836.0,120.5,2.75,18.45,724.0,638.56,499.94
2018,5,1,9,30,855.0,121.0,2.8,18.9,766.0,690.42,538.16
2018,5,1,9,45,872.0,118.0,2.8,19.35,801.5,736.99,570.65
2018,5,1,10,0,889.0,115.0,2.8,19.8,837.0,782.39,600.58
2018,5,1,10,15,897.0,116.0,2.8,20.15,865.0,823.42,627.25
2018,5,1,10,30,905.0,117.0,2.8,20.5,893.0,862.46,652.26
2018,5,1,10,45,911.0,117.5,2.85,20.85,914.0,897.1,674.39
2018,5,1,11,0,917.0,118.0,2.9,21.2,935.0,929.25,694.72
2018,5,1,11,15,920.0,118.5,2.85,21.45,948.0,956.01,710.85
2018,5,1,11,30,923.0,119.0,2.8,21.7,961.0,979.84,724.97
2018,5,1,11,45,924.0,119.5,2.8,22.0,966.5,998.73,736.13
2018,5,1,12,0,925.0,120.0,2.8,22.3,972.0,1014.4,745.26
2018,5,1,12,15,926.0,118.5,2.85,22.45,969.5,1024.76,751.92
2018,5,1,12,30,927.0,117.0,2.9,22.6,967.0,1031.75,756.54
2018,5,1,12,45,895.5,133.0,2.95,22.75,946.5,1021.44,750.03
2018,5,1,13,0,864.0,149.0,3.0,22.9,926.0,1007.74,741.56
2018,5,1,13,15,751.5,206.0,3.1,22.95,872.5,965.27,714.8
2018,5,1,13,30,639.0,263.0,3.2,23.0,819.0,911.05,679.1
2018,5,1,13,45,673.5,238.5,3.3,23.0,809.5,912.99,683.17
2018,5,1,14,0,708.0,214.0,3.4,23.0,800.0,911.04,683.32
2018,5,1,14,15,651.5,227.0,3.55,22.85,750.5,860.18,650.54
2018,5,1,14,30,595.0,240.0,3.7,22.7,701.0,808.88,615.79
2018,5,1,14,45,668.0,196.5,3.85,22.55,690.5,813.21,623.12
2018,5,1,15,0,741.0,153.0,4.0,22.4,680.0,810.03,623.16
2018,5,1,15,15,649.0,172.5,4.0,22.4,613.5,732.63,568.96
2018,5,1,15,30,557.0,192.0,4.0,22.4,547.0,655.46,512.09
2018,5,1,15,45,438.5,207.5,4.3,21.6,474.0,562.91,444.17
2018,5,1,16,0,320.0,223.0,4.6,20.8,401.0,471.0,374.9
2018,5,1,16,15,349.5,194.5,4.8,20.1,372.0,446.42,358.83
2018,5,1,16,30,379.0,166.0,5.0,19.4,343.0,425.29,344.29
2018,5,1,16,45,408.0,140.5,5.15,18.7,311.0,396.4,322.7
2018,5,1,17,0,437.0,115.0,5.3,18.0,279.0,363.75,296.89
2018,5,1,17,15,494.5,92.0,5.35,17.1,251.0,345.95,281.62
2018,5,1,17,30,552.0,69.0,5.4,16.2,223.0,319.22,257.08
2018,5,1,17,45,476.0,60.5,5.45,15.35,173.5,251.91,198.51
2018,5,1,18,0,400.0,52.0,5.5,14.5,124.0,192.24,145.77
2018,5,1,18,15,300.0,41.0,5.3,13.9,85.0,130.88,92.49
2018,5,1,18,30,200.0,30.0,5.1,13.3,46.0,81.53,44.85
2018,5,1,18,45,109.0,17.0,4.9,12.7,25.0,33.18,0.0
2018,5,1,19,0,18.0,4.0,4.7,12.1,4.0,0.0,0.0
2018,5,1,19,15,9.0,2.0,4.6,11.85,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,2,5,15,50.0,12.0,2.05,10.85,14.5,11.8,0.0
2018,5,2,5,30,100.0,24.0,2.1,11.1,29.0,19.99,0.0
2018,5,2,5,45,205.0,39.0,2.15,11.35,65.0,30.4,19.68
2018,5,2,6,0,310.0,54.0,2.2,11.6,101.0,41.12,30.62
2018,5,2,6,15,389.0,65.0,2.15,11.85,147.0,48.08,37.4
2018,5,2,6,30,468.0,76.0,2.1,12.1,193.0,77.2,48.47
2018,5,2,6,45,524.0,84.5,2.05,12.4,243.5,117.77,72.98
2018,5,2,7,0,580.0,93.0,2.0,12.7,294.0,164.91,108.7
2018,5,2,7,15,622.0,99.0,1.95,13.1,346.0,213.21,149.31
2018,5,2,7,30,664.0,105.0,1.9,13.5,398.0,266.09,195.17
2018,5,2,7,45,695.5,109.5,1.85,13.9,449.0,318.57,241.17
2018,5,2,8,0,727.0,114.0,1.8,14.3,500.0,373.97,288.77
2018,5,2,8,15,752.5,117.0,1.75,14.95,549.0,428.07,333.93
2018,5,2,8,30,778.0,120.0,1.7,15.6,598.0,485.8,380.32
2018,5,2,8,45,799.5,120.5,1.7,16.25,643.0,538.27,421.45
2018,5,2,9,0,821.0,121.0,1.7,16.9,688.0,591.47,461.78
2018,5,2,9,15,836.5,122.5,1.7,17.45,728.5,642.33,499.21
2018,5,2,9,30,852.0,124.0,1.7,18.0,769.0,692.8,535.2
2018,5,2,9,45,865.5,123.0,1.75,18.5,803.5,738.6,566.74
2018,5,2,10,0,879.0,122.0,1.8,19.0,838.0,783.03,595.65
2018,5,2,10,15,887.0,123.5,1.9,19.4,866.0,824.16,622.61
2018,5,2,10,30,895.0,125.0,2.0,19.8,894.0,863.33,648.03
2018,5,2,10,45,900.0,124.5,2.15,20.2,913.5,895.81,669.28
2018,5,2,11,0,905.0,124.0,2.3,20.6,933.0,925.77,688.82
2018,5,2,11,15,908.5,124.5,2.5,20.9,946.0,952.67,707.04
2018,5,2,11,30,912.0,125.0,2.7,21.2,959.0,976.7,723.36
2018,5,2,11,45,913.5,125.0,2.9,21.45,964.5,995.34,736.3
2018,5,2,12,0,915.0,125.0,3.1,21.7,970.0,1010.83,747.23
2018,5,2,12,15,916.5,123.0,3.25,21.85,967.5,1021.06,754.66
2018,5,2,12,30,918.0,121.0,3.4,22.0,965.0,1027.96,760.02
2018,5,2,12,45,919.5,118.5,3.55,22.1,955.5,1030.96,763.08
2018,5,2,13,0,921.0,116.0,3.7,22.2,946.0,1030.55,763.99
2018,5,2,13,15,918.0,115.0,3.75,22.2,929.0,1023.85,760.43
2018,5,2,13,30,915.0,114.0,3.8,22.2,912.0,1013.8,754.79
2018,5,2,13,45,909.5,112.5,3.9,22.2,886.5,997.5,745.4
2018,5,2,14,0,904.0,111.0,4.0,22.2,861.0,978.04,733.94
2018,5,2,14,15,895.5,109.5,4.05,22.05,829.0,952.75,718.64
2018,5,2,14,30,887.0,108.0,4.1,21.9,797.0,924.66,701.41
2018,5,2,14,45,876.5,106.0,4.15,21.75,759.0,891.65,680.67
2018,5,2,15,0,866.0,104.0,4.2,21.6,721.0,856.31,658.14
2018,5,2,15,15,852.0,101.5,4.2,21.6,678.0,815.42,630.86
2018,5,2,15,30,838.0,99.0,4.2,21.6,635.0,777.12,605.22
2018,5,2,15,45,820.0,96.0,4.35,21.0,588.0,729.33,574.17
2018,5,2,16,0,802.0,93.0,4.5,20.4,541.0,680.65,542.07
2018,5,2,16,15,778.0,89.5,4.55,19.9,491.0,626.81,503.61
2018,5,2,16,30,754.0,86.0,4.6,19.4,441.0,573.15,463.16
2018,5,2,16,45,721.0,81.5,4.6,18.9,389.0,513.71,416.7
2018,5,2,17,0,688.0,77.0,4.6,18.4,337.0,457.53,371.27
2018,5,2,17,15,633.5,72.5,4.45,17.7,284.0,391.63,316.63
2018,5,2,17,30,579.0,68.0,4.3,17.0,231.0,330.28,264.16
2018,5,2,17,45,510.0,60.0,4.15,16.35,182.0,264.62,207.14
2018,5,2,18,0,441.0,52.0,4.0,15.7,133.0,205.79,155.07
2018,5,2,18,15,344.0,41.5,3.85,15.1,92.5,144.18,101.6
2018,5,2,18,30,247.0,31.0,3.7,14.5,52.0,92.84,52.57
2018,5,2,18,45,137.0,18.0,3.5,13.95,28.5,38.61,0.0
2018,5,2,19,0,27.0,5.0,3.3,13.4,5.0,0.0,0.0
2018,5,2,19,15,13.5,2.5,3.25,13.15,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,3,5,15,60.0,11.0,2.65,10.1,14.5,10.81,0.0
2018,5,3,5,30,120.0,22.0,2.9,10.6,29.0,17.32,0.0
2018,5,3,5,45,184.5,37.0,3.2,11.1,59.5,28.6,18.42
2018,5,3,6,0,249.0,52.0,3.5,11.6,90.0,39.31,29.08
2018,5,3,6,15,191.0,72.0,3.5,12.0,108.0,57.07,45.39
2018,5,3,6,30,133.0,92.0,3.5,12.4,126.0,83.98,62.62
2018,5,3,6,45,97.0,109.0,3.55,12.8,136.5,104.49,79.52
2018,5,3,7,0,61.0,126.0,3.6,13.2,147.0,123.99,97.15
2018,5,3,7,15,59.5,150.5,3.55,13.6,174.0,149.94,118.78
2018,5,3,7,30,58.0,175.0,3.5,14.0,201.0,176.0,140.27
2018,5,3,7,45,72.5,195.0,3.5,14.4,231.0,203.4,162.19
2018,5,3,8,0,87.0,215.0,3.5,14.8,261.0,232.46,185.35
2018,5,3,8,15,86.0,238.5,3.55,15.2,287.5,259.56,206.84
2018,5,3,8,30,85.0,262.0,3.6,15.6,314.0,286.66,227.94
2018,5,3,8,45,120.5,287.0,3.6,15.95,367.0,333.23,264.34
2018,5,3,9,0,156.0,312.0,3.6,16.3,420.0,384.99,304.36
2018,5,3,9,15,249.0,317.0,3.65,16.65,501.0,457.11,360.65
2018,5,3,9,30,342.0,322.0,3.7,17.0,582.0,538.09,422.82
2018,5,3,9,45,492.0,276.5,3.75,17.3,668.5,619.85,486.52
2018,5,3,10,0,642.0,231.0,3.8,17.6,755.0,711.93,556.76
2018,5,3,10,15,759.0,183.0,3.9,17.9,822.5,783.97,610.58
2018,5,3,10,30,876.0,135.0,4.0,18.2,890.0,858.57,662.29
2018,5,3,10,45,897.5,127.5,4.05,18.45,916.5,897.78,688.27
2018,5,3,11,0,919.0,120.0,4.1,18.7,943.0,935.32,713.15
2018,5,3,11,15,923.0,119.5,4.1,18.9,956.0,961.96,730.24
2018,5,3,11,30,927.0,119.0,4.1,19.1,969.0,985.68,745.38
2018,5,3,11,45,930.0,119.0,4.15,19.35,975.5,1005.94,758.35
2018,5,3,12,0,933.0,119.0,4.2,19.6,982.0,1023.03,769.26
2018,5,3,12,15,934.5,117.5,4.25,19.7,980.0,1033.87,776.49
2018,5,3,12,30,936.0,116.0,4.3,19.8,978.0,1041.35,781.61
2018,5,3,12,45,929.0,118.5,4.3,19.9,966.0,1041.16,781.41
2018,5,3,13,0,922.0,121.0,4.3,20.0,954.0,1037.55,779.09
2018,5,3,13,15,925.0,116.0,4.35,20.05,938.0,1032.56,776.45
2018,5,3,13,30,928.0,111.0,4.4,20.1,922.0,1024.06,771.56
2018,5,3,13,45,922.0,110.0,4.4,20.15,896.5,1007.64,761.12
2018,5,3,14,0,916.0,109.0,4.4,20.2,871.0,988.03,748.56
2018,5,3,14,15,906.5,108.5,4.4,20.15,838.5,962.65,732.49
2018,5,3,14,30,897.0,108.0,4.4,20.1,806.0,934.49,714.52
2018,5,3,14,45,862.5,113.5,4.4,20.0,758.5,888.16,683.89
2018,5,3,15,0,828.0,119.0,4.4,19.9,711.0,845.81,655.87
2018,5,3,15,15,822.5,110.0,4.4,19.9,668.0,805.8,628.95
2018,5,3,15,30,817.0,101.0,4.4,19.9,625.0,763.56,600.13
2018,5,3,15,45,811.5,97.0,4.3,19.55,585.0,724.84,573.84
2018,5,3,16,0,806.0,93.0,4.2,19.2,545.0,684.29,546.06
