Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,14,30,838.0,133.0,5.3,21.2,800.0,919.15,706.56
2018,5,13,14,45,828.0,129.5,5.3,20.95,763.0,886.24,685.31
2018,5,13,15,0,818.0,126.0,5.3,20.7,726.0,851.11,662.35
2018,5,13,15,15,803.5,123.0,5.3,20.7,684.0,810.76,634.77
2018,5,13,15,30,789.0,120.0,5.3,20.7,642.0,768.89,605.86
2018,5,13,15,45,771.5,116.0,5.25,20.0,596.0,722.38,574.56
2018,5,13,16,0,754.0,112.0,5.2,19.3,550.0,675.07,542.12
2018,5,13,16,15,733.0,107.0,5.15,18.85,502.0,625.66,505.6
2018,5,13,16,30,712.0,102.0,5.1,18.4,454.0,574.38,466.44
2018,5,13,16,45,682.0,96.0,5.0,17.9,403.5,517.02,421.37
2018,5,13,17,0,652.0,90.0,4.9,17.4,353.0,461.12,376.21
2018,5,13,17,15,608.5,84.0,4.75,16.85,302.5,400.36,325.8
2018,5,13,17,30,565.0,78.0,4.6,16.3,252.0,343.01,276.81
2018,5,13,17,45,504.0,70.0,4.45,15.8,203.5,280.45,222.53
2018,5,13,18,0,443.0,62.0,4.3,15.3,155.0,223.73,172.31
2018,5,13,18,15,349.0,51.5,4.1,14.8,112.5,160.58,117.64
2018,5,13,18,30,255.0,41.0,3.9,14.3,70.0,109.21,73.23
2018,5,13,18,45,154.0,26.5,3.65,13.8,41.5,59.33,19.42
2018,5,13,19,0,53.0,12.0,3.4,13.3,13.0,18.08,0.0
2018,5,13,19,15,26.5,6.0,3.35,13.1,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,4,45,5.5,2.0,2.85,10.45,2.0,0.0,0.0
2018,5,14,5,0,11.0,4.0,2.8,10.5,4.0,3.93,0.0
2018,5,14,5,15,59.5,14.5,2.9,10.8,19.5,12.38,0.0
2018,5,14,5,30,108.0,25.0,3.0,11.1,35.0,19.09,9.45
2018,5,14,5,45,155.0,34.5,3.1,11.4,58.5,25.7,16.89
2018,5,14,6,0,202.0,44.0,3.2,11.7,82.0,31.97,22.93
2018,5,14,6,15,117.5,47.0,3.15,12.15,70.5,39.91,27.51
2018,5,14,6,30,33.0,50.0,3.1,12.6,59.0,50.09,36.24
2018,5,14,6,45,31.5,88.0,3.1,13.0,98.0,85.68,66.27
2018,5,14,7,0,30.0,126.0,3.1,13.4,137.0,120.9,95.76
2018,5,14,7,15,201.0,144.0,3.05,13.9,237.0,173.43,133.1
2018,5,14,7,30,372.0,162.0,3.0,14.4,337.0,248.52,190.82
2018,5,14,7,45,395.5,175.0,3.0,14.9,379.5,290.55,226.26
2018,5,14,8,0,419.0,188.0,3.0,15.4,422.0,334.88,263.16
2018,5,14,8,15,513.5,177.0,3.0,15.9,489.0,391.53,308.98
2018,5,14,8,30,608.0,166.0,3.0,16.4,556.0,456.86,361.23
2018,5,14,8,45,697.5,149.5,3.05,16.85,626.0,522.61,413.35
2018,5,14,9,0,787.0,133.0,3.1,17.3,696.0,597.08,471.07
2018,5,14,9,15,811.0,131.5,3.2,17.75,739.0,648.53,510.03
2018,5,14,9,30,835.0,130.0,3.3,18.2,782.0,700.38,548.53
2018,5,14,9,45,817.0,145.0,3.4,18.65,805.5,737.65,574.5
2018,5,14,10,0,799.0,160.0,3.5,19.1,829.0,771.55,597.16
2018,5,14,10,15,827.5,150.5,3.65,19.4,862.5,815.69,627.5
2018,5,14,10,30,856.0,141.0,3.8,19.7,896.0,857.41,655.82
2018,5,14,10,45,861.0,142.5,3.95,20.0,916.0,890.16,677.73
2018,5,14,11,0,866.0,144.0,4.1,20.3,936.0,920.56,698.0
2018,5,14,11,15,869.5,144.0,4.25,20.45,948.5,945.63,714.99
2018,5,14,11,30,873.0,144.0,4.4,20.6,961.0,968.0,730.2
2018,5,14,11,45,874.5,144.0,4.55,20.8,966.0,985.65,742.51
2018,5,14,12,0,876.0,144.0,4.7,21.0,971.0,1000.35,752.99
2018,5,14,12,15,874.0,144.5,4.8,21.0,967.5,1009.08,759.71
2018,5,14,12,30,872.0,145.0,4.9,21.0,964.0,1014.67,764.44
2018,5,14,12,45,868.0,146.5,5.0,21.0,954.0,1016.14,766.5
2018,5,14,13,0,864.0,148.0,5.1,21.0,944.0,1014.46,766.54
2018,5,14,13,15,860.5,146.5,5.15,20.85,926.5,1007.1,762.86
2018,5,14,13,30,857.0,145.0,5.2,20.7,909.0,996.63,757.16
2018,5,14,13,45,852.0,142.5,5.25,20.55,884.5,980.62,747.72
2018,5,14,14,0,847.0,140.0,5.3,20.4,860.0,967.52,740.38
2018,5,14,14,15,840.0,137.5,5.3,20.2,830.0,943.71,725.35
2018,5,14,14,30,833.0,135.0,5.3,20.0,800.0,917.23,708.48
2018,5,14,14,45,823.0,132.0,5.35,19.75,763.0,885.01,687.9
2018,5,14,15,0,813.0,129.0,5.4,19.5,726.0,850.59,665.56
2018,5,14,15,15,798.0,126.0,5.4,19.5,684.0,810.01,637.63
2018,5,14,15,30,783.0,123.0,5.4,19.5,642.0,767.95,608.38
2018,5,14,15,45,766.0,118.5,5.35,18.75,596.5,721.52,577.04
2018,5,14,16,0,749.0,114.0,5.3,18.0,551.0,676.27,546.05
2018,5,14,16,15,727.0,109.5,5.2,17.5,503.0,625.04,507.74
2018,5,14,16,30,705.0,105.0,5.1,17.0,455.0,573.95,468.46
2018,5,14,16,45,674.5,99.0,5.05,16.5,404.5,516.62,423.31
2018,5,14,17,0,644.0,93.0,5.0,16.0,354.0,460.8,378.08
2018,5,14,17,15,600.5,87.0,4.85,15.5,304.0,400.4,327.65
2018,5,14,17,30,557.0,81.0,4.7,15.0,254.0,343.4,278.7
2018,5,14,17,45,496.5,73.0,4.6,14.45,206.0,281.36,224.72
2018,5,14,18,0,436.0,65.0,4.5,13.9,158.0,225.08,174.72
2018,5,14,18,15,345.5,53.5,4.25,13.45,115.0,162.28,119.97
2018,5,14,18,30,255.0,42.0,4.0,13.0,72.0,110.61,75.09
2018,5,14,18,45,152.5,27.5,3.8,12.55,43.0,60.7,23.15
2018,5,14,19,0,50.0,13.0,3.6,12.1,14.0,18.78,0.0
2018,5,14,19,15,25.0,6.5,3.55,11.9,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,15,4,45,5.5,2.0,1.85,10.45,2.0,0.0,0.0
2018,5,15,5,0,11.0,4.0,1.9,10.6,4.0,3.93,0.0
2018,5,15,5,15,61.0,14.0,2.15,11.1,19.0,11.98,0.0
2018,5,15,5,30,111.0,24.0,2.4,11.6,34.0,18.23,8.97
2018,5,15,5,45,170.0,34.0,2.65,12.1,60.5,25.26,16.49
2018,5,15,6,0,229.0,44.0,2.9,12.6,87.0,31.93,22.82
2018,5,15,6,15,131.5,48.5,2.9,13.0,75.0,41.58,28.52
2018,5,15,6,30,34.0,53.0,2.9,13.4,63.0,52.92,38.47
2018,5,15,6,45,23.5,87.0,2.85,13.85,94.5,83.93,64.91
2018,5,15,7,0,13.0,121.0,2.8,14.3,126.0,116.17,92.17
2018,5,15,7,15,10.5,138.5,2.75,14.75,143.0,133.03,105.88
2018,5,15,7,30,8.0,156.0,2.7,15.2,160.0,149.69,119.18
2018,5,15,7,45,22.5,186.5,2.6,15.6,199.0,183.72,146.07
2018,5,15,8,0,37.0,217.0,2.5,16.0,238.0,216.61,171.76
2018,5,15,8,15,113.5,241.0,2.5,16.5,312.5,274.09,216.64
2018,5,15,8,30,190.0,265.0,2.5,17.0,387.0,341.93,269.4
2018,5,15,8,45,371.5,241.5,2.5,17.45,501.0,428.97,337.65
2018,5,15,9,0,553.0,218.0,2.5,17.9,615.0,536.03,420.06
2018,5,15,9,15,695.5,172.5,2.55,18.3,699.0,612.67,478.83
2018,5,15,9,30,838.0,127.0,2.6,18.7,783.0,700.31,544.71
2018,5,15,9,45,844.5,129.5,2.7,19.15,814.5,743.23,574.01
2018,5,15,10,0,851.0,132.0,2.8,19.6,846.0,784.28,601.4
2018,5,15,10,15,857.5,133.5,2.9,19.9,872.0,822.59,626.97
2018,5,15,10,30,864.0,135.0,3.0,20.2,898.0,858.95,651.03
2018,5,15,10,45,868.0,136.5,3.15,20.55,917.5,891.01,672.22
2018,5,15,11,0,872.0,138.0,3.3,20.9,937.0,920.64,691.71
2018,5,15,11,15,874.5,138.0,3.45,21.1,948.5,944.87,707.92
2018,5,15,11,30,877.0,138.0,3.6,21.3,960.0,966.35,722.35
2018,5,15,11,45,879.0,138.0,3.8,21.5,965.0,984.49,734.93
2018,5,15,12,0,881.0,138.0,4.0,21.7,970.0,999.68,745.6
2018,5,15,12,15,882.0,136.5,4.1,21.75,967.5,1009.36,752.48
2018,5,15,12,30,883.0,135.0,4.2,21.8,965.0,1015.91,757.42
2018,5,15,12,45,882.5,133.5,4.35,21.9,955.5,1017.78,759.5
2018,5,15,13,0,882.0,132.0,4.5,22.0,946.0,1016.44,759.64
2018,5,15,13,15,878.0,131.0,4.65,21.85,928.5,1008.93,756.9
2018,5,15,13,30,874.0,130.0,4.8,21.7,911.0,998.27,752.07
2018,5,15,13,45,867.0,128.5,4.9,21.55,885.5,981.09,742.39
2018,5,15,14,0,860.0,127.0,5.0,21.4,860.0,960.98,730.71
2018,5,15,14,15,851.5,126.0,5.05,21.1,829.5,937.2,716.5
2018,5,15,14,30,843.0,125.0,5.1,20.8,799.0,910.82,700.42
2018,5,15,14,45,831.5,123.0,5.15,20.5,762.0,883.38,683.49
2018,5,15,15,0,820.0,121.0,5.2,20.2,725.0,848.53,661.11
2018,5,15,15,15,694.5,159.0,5.2,20.2,650.0,762.66,600.18
2018,5,15,15,30,569.0,197.0,5.2,20.2,575.0,676.06,535.35
2018,5,15,15,45,607.5,167.5,5.2,19.25,545.5,656.45,524.82
2018,5,15,16,0,646.0,138.0,5.2,18.3,516.0,628.73,507.43
2018,5,15,16,15,670.0,120.5,5.1,17.75,482.5,598.97,486.2
2018,5,15,16,30,694.0,103.0,5.0,17.2,449.0,565.41,461.28
2018,5,15,16,45,664.5,97.5,4.95,16.65,400.0,509.75,417.48
2018,5,15,17,0,635.0,92.0,4.9,16.1,351.0,455.54,373.63
2018,5,15,17,15,590.0,85.5,4.8,15.65,300.0,394.3,322.61
2018,5,15,17,30,545.0,79.0,4.7,15.2,249.0,336.66,273.23
2018,5,15,17,45,463.5,71.5,4.55,14.75,197.5,267.58,213.69
2018,5,15,18,0,382.0,64.0,4.4,14.3,146.0,205.07,159.18
2018,5,15,18,15,307.0,52.0,4.2,14.0,107.0,150.12,111.0
2018,5,15,18,30,232.0,40.0,4.0,13.7,68.0,103.34,70.17
2018,5,15,18,45,140.0,26.0,3.85,13.35,40.5,57.31,23.82
2018,5,15,19,0,48.0,12.0,3.7,13.0,13.0,17.64,0.0
2018,5,15,19,15,24.0,6.0,3.55,12.85,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,1.0,1.0,2.15,10.8,1.0,0.0,0.0
2018,5,16,5,0,2.0,2.0,2.2,11.0,2.0,1.97,0.0
2018,5,16,5,15,36.5,10.0,2.45,11.45,13.5,8.67,0.0
2018,5,16,5,30,71.0,18.0,2.7,11.9,25.0,15.33,6.78
2018,5,16,5,45,35.5,18.5,2.95,12.4,22.0,17.27,9.5
2018,5,16,6,0,0.0,19.0,3.2,12.9,19.0,18.32,10.7
2018,5,16,6,15,28.5,34.0,3.2,13.35,42.0,31.48,20.96
2018,5,16,6,30,57.0,49.0,3.2,13.8,65.0,48.73,33.97
2018,5,16,6,45,154.0,92.0,3.2,14.25,148.0,98.1,71.0
2018,5,16,7,0,251.0,135.0,3.2,14.7,231.0,162.11,120.35
2018,5,16,7,15,241.5,151.0,3.2,15.15,254.0,189.64,144.38
2018,5,16,7,30,232.0,167.0,3.2,15.6,277.0,216.14,167.51
2018,5,16,7,45,225.0,181.0,3.15,16.05,297.5,240.7,188.56
2018,5,16,8,0,218.0,195.0,3.1,16.5,318.0,264.4,208.4
2018,5,16,8,15,289.5,217.0,3.15,16.9,395.0,329.82,260.43
2018,5,16,8,30,361.0,239.0,3.2,17.3,472.0,402.5,317.48
2018,5,16,8,45,449.5,234.0,3.2,17.7,544.0,465.47,366.71
2018,5,16,9,0,538.0,229.0,3.2,18.1,616.0,537.74,422.34
2018,5,16,9,15,577.0,228.0,3.25,18.4,663.0,589.12,461.24
2018,5,16,9,30,616.0,227.0,3.3,18.7,710.0,642.46,501.03
2018,5,16,9,45,527.5,277.5,3.4,19.0,703.5,653.31,506.51
2018,5,16,10,0,439.0,328.0,3.5,19.3,697.0,656.33,506.01
2018,5,16,10,15,500.0,317.0,3.55,19.45,749.5,713.88,548.67
2018,5,16,10,30,561.0,306.0,3.6,19.6,802.0,774.05,592.29
2018,5,16,10,45,704.0,233.5,3.6,19.75,870.0,847.86,647.6
2018,5,16,11,0,847.0,161.0,3.6,19.9,938.0,924.43,699.14
2018,5,16,11,15,844.0,164.0,3.55,20.0,947.0,946.6,712.67
2018,5,16,11,30,841.0,167.0,3.5,20.1,956.0,965.89,724.65
2018,5,16,11,45,833.0,172.0,3.45,20.2,957.0,979.46,732.81
2018,5,16,12,0,825.0,177.0,3.4,20.3,958.0,989.93,738.99
2018,5,16,12,15,853.5,162.5,3.4,20.4,968.0,1013.4,754.31
2018,5,16,12,30,882.0,148.0,3.4,20.5,978.0,1028.38,763.91
2018,5,16,12,45,831.5,171.0,3.45,20.6,947.0,1011.78,753.1
2018,5,16,13,0,781.0,194.0,3.5,20.7,916.0,986.22,736.61
2018,5,16,13,15,736.5,210.5,3.6,20.75,881.0,961.82,721.42
2018,5,16,13,30,692.0,227.0,3.7,20.8,846.0,931.19,701.88
2018,5,16,13,45,715.0,210.5,3.75,20.8,835.0,929.77,702.15
2018,5,16,14,0,738.0,194.0,3.8,20.8,824.0,924.88,699.94
2018,5,16,14,15,749.0,180.5,3.85,20.65,800.0,908.31,690.2
2018,5,16,14,30,760.0,167.0,3.9,20.5,776.0,885.09,675.95
2018,5,16,14,45,796.0,146.0,3.95,20.35,757.5,876.89,672.23
2018,5,16,15,0,832.0,125.0,4.0,20.2,739.0,863.79,665.05
2018,5,16,15,15,817.5,122.0,4.0,20.2,696.5,823.09,637.73
2018,5,16,15,30,803.0,119.0,4.0,20.2,654.0,780.84,609.21
2018,5,16,15,45,785.5,115.0,4.1,19.7,608.0,733.9,578.41
2018,5,16,16,0,768.0,111.0,4.2,19.2,562.0,686.13,546.35
2018,5,16,16,15,747.0,106.0,4.2,18.8,513.0,636.12,510.32
2018,5,16,16,30,726.0,101.0,4.2,18.4,464.0,584.3,471.41
2018,5,16,16,45,697.0,95.5,4.2,18.0,413.5,527.49,427.42
2018,5,16,17,0,668.0,90.0,4.2,17.6,363.0,472.01,383.2
2018,5,16,17,15,628.0,83.5,4.15,17.1,312.5,411.63,333.71
2018,5,16,17,30,588.0,77.0,4.1,16.6,262.0,354.28,285.19
2018,5,16,17,45,531.5,69.0,4.05,16.05,213.5,292.18,231.69
2018,5,16,18,0,475.0,61.0,4.0,15.5,165.0,235.44,181.57
2018,5,16,18,15,390.0,51.0,3.8,14.95,121.5,174.14,128.11
2018,5,16,18,30,305.0,41.0,3.6,14.4,78.0,121.53,82.34
2018,5,16,18,45,192.0,27.5,3.4,13.85,47.0,68.67,31.03
2018,5,16,19,0,79.0,14.0,3.2,13.3,16.0,23.5,0.0
2018,5,16,19,15,39.5,7.0,3.1,13.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,10.05,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,10.3,8.0,7.86,0.0
2018,5,17,5,15,131.0,22.0,2.05,11.0,33.0,17.48,0.0
2018,5,17,5,30,228.0,36.0,2.4,11.7,58.0,28.04,17.31
2018,5,17,5,45,321.5,47.0,2.7,12.35,98.0,35.61,25.59
2018,5,17,6,0,415.0,58.0,3.0,13.0,138.0,43.18,32.8
2018,5,17,6,15,479.5,65.5,3.05,13.65,184.5,56.41,35.94
2018,5,17,6,30,544.0,73.0,3.1,14.3,231.0,95.37,55.17
2018,5,17,6,45,590.0,79.0,3.15,14.9,280.5,137.98,85.04
2018,5,17,7,0,636.0,85.0,3.2,15.5,330.0,185.8,123.72
2018,5,17,7,15,669.0,90.5,3.15,16.05,380.5,235.1,166.45
2018,5,17,7,30,702.0,96.0,3.1,16.6,431.0,287.8,212.63
2018,5,17,7,45,726.5,100.0,3.05,17.2,479.5,339.39,257.75
2018,5,17,8,0,751.0,104.0,3.0,17.8,528.0,395.27,305.23
2018,5,17,8,15,770.0,107.5,3.0,18.2,574.5,447.51,349.0
2018,5,17,8,30,789.0,111.0,3.0,18.6,621.0,500.74,392.25
2018,5,17,8,45,804.5,113.0,2.95,19.05,663.5,551.35,432.06
2018,5,17,9,0,820.0,115.0,2.9,19.5,706.0,602.09,470.72
2018,5,17,9,15,832.5,117.0,2.95,19.95,744.5,650.77,507.05
2018,5,17,9,30,845.0,119.0,3.0,20.4,783.0,699.29,542.31
2018,5,17,9,45,855.5,119.5,3.0,20.8,816.0,743.1,571.77
2018,5,17,10,0,866.0,120.0,3.0,21.2,849.0,785.6,599.68
2018,5,17,10,15,872.0,121.5,3.1,21.55,875.0,823.92,625.02
2018,5,17,10,30,878.0,123.0,3.2,21.9,901.0,860.21,648.79
2018,5,17,10,45,881.5,124.0,3.3,22.25,919.5,891.64,669.11
2018,5,17,11,0,885.0,125.0,3.4,22.6,938.0,920.58,687.7
2018,5,17,11,15,887.5,125.5,3.5,22.85,950.0,945.49,703.81
2018,5,17,11,30,890.0,126.0,3.6,23.1,962.0,967.61,718.09
2018,5,17,11,45,891.0,126.5,3.75,23.3,967.0,985.41,730.02
2018,5,17,12,0,892.0,127.0,3.9,23.5,972.0,1000.21,740.03
2018,5,17,12,15,893.5,125.0,4.05,23.55,969.5,1009.9,747.19
2018,5,17,12,30,895.0,123.0,4.2,23.6,967.0,1016.42,752.39
2018,5,17,12,45,896.0,120.5,4.4,23.65,957.5,1018.72,755.18
2018,5,17,13,0,897.0,118.0,4.6,23.7,948.0,1017.76,756.18
2018,5,17,13,15,893.5,116.5,4.75,23.55,930.5,1010.09,753.31
2018,5,17,13,30,890.0,115.0,4.9,23.4,913.0,999.22,748.33
2018,5,17,13,45,884.5,114.5,5.05,23.3,889.0,984.31,740.47
2018,5,17,14,0,879.0,114.0,5.2,23.2,865.0,966.39,730.53
2018,5,17,14,15,872.0,112.0,5.3,22.9,834.5,942.59,716.69
2018,5,17,14,30,865.0,110.0,5.4,22.6,804.0,916.07,700.87
2018,5,17,14,45,855.5,107.5,5.5,22.35,767.5,884.21,680.98
2018,5,17,15,0,846.0,105.0,5.6,22.1,731.0,850.07,659.27
2018,5,17,15,15,832.5,103.0,5.6,22.1,689.5,811.06,632.67
2018,5,17,15,30,819.0,101.0,5.6,22.1,648.0,774.59,607.74
2018,5,17,15,45,803.5,97.5,5.6,21.3,603.0,729.18,577.77
2018,5,17,16,0,788.0,94.0,5.6,20.5,558.0,682.77,546.48
2018,5,17,16,15,766.0,91.0,5.55,19.95,510.0,631.71,510.03
2018,5,17,16,30,744.0,88.0,5.5,19.4,462.0,580.71,471.23
2018,5,17,16,45,714.5,84.0,5.4,18.9,412.0,524.49,427.05
2018,5,17,17,0,685.0,80.0,5.3,18.4,362.0,470.92,383.69
2018,5,17,17,15,644.5,75.5,5.15,17.85,312.0,411.73,334.6
2018,5,17,17,30,604.0,71.0,5.0,17.3,262.0,355.6,286.64
2018,5,17,17,45,525.5,65.5,4.85,16.75,210.5,286.77,227.52
2018,5,17,18,0,447.0,60.0,4.7,16.2,159.0,225.54,174.04
2018,5,17,18,15,381.0,50.5,4.55,15.8,119.5,171.64,126.28
2018,5,17,18,30,315.0,41.0,4.4,15.4,80.0,124.66,84.55
2018,5,17,18,45,200.5,28.0,4.2,14.95,49.0,71.32,34.12
2018,5,17,19,0,86.0,15.0,4.0,14.5,18.0,25.49,0.0
2018,5,17,19,15,43.0,7.5,3.95,14.25,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.85,11.7,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.9,11.8,8.0,7.86,0.0
2018,5,18,5,15,124.0,22.5,3.1,12.25,33.5,17.85,0.0
2018,5,18,5,30,218.0,37.0,3.3,12.7,59.0,28.8,18.03
2018,5,18,5,45,314.5,48.0,3.5,13.1,99.0,36.34,26.17
2018,5,18,6,0,411.0,59.0,3.7,13.5,139.0,43.95,33.43
2018,5,18,6,15,447.5,70.0,3.75,13.95,180.5,60.67,39.45
2018,5,18,6,30,484.0,81.0,3.8,14.4,222.0,98.95,60.23
2018,5,18,6,45,535.5,88.5,3.85,14.85,272.5,140.27,89.38
2018,5,18,7,0,587.0,96.0,3.9,15.3,323.0,187.45,127.35
2018,5,18,7,15,647.0,96.5,3.85,15.75,379.5,236.06,168.49
2018,5,18,7,30,707.0,97.0,3.8,16.2,436.0,291.06,215.92
2018,5,18,7,45,726.0,102.5,3.8,16.65,483.0,342.34,261.31
2018,5,18,8,0,745.0,108.0,3.8,17.1,530.0,397.44,308.74
2018,5,18,8,15,773.0,109.0,3.8,17.6,579.5,451.08,353.78
2018,5,18,8,30,801.0,110.0,3.8,18.1,629.0,506.63,399.06
2018,5,18,8,45,816.0,112.0,3.75,18.6,671.5,557.51,439.4
2018,5,18,9,0,831.0,114.0,3.7,19.1,714.0,608.46,478.55
2018,5,18,9,15,844.5,115.0,3.7,19.5,752.5,658.24,516.01
2018,5,18,9,30,858.0,116.0,3.7,19.9,791.0,706.06,551.1
2018,5,18,9,45,870.0,116.0,3.7,20.3,825.0,750.97,581.47
2018,5,18,10,0,882.0,116.0,3.7,20.7,859.0,794.66,610.53
2018,5,18,10,15,889.0,116.5,3.75,21.05,885.5,833.34,636.06
2018,5,18,10,30,896.0,117.0,3.8,21.4,912.0,870.0,659.99
2018,5,18,10,45,901.5,117.0,3.85,21.75,931.5,902.69,681.02
2018,5,18,11,0,907.0,117.0,3.9,22.1,951.0,932.93,700.27
2018,5,18,11,15,909.5,117.5,4.0,22.3,963.5,958.3,716.87
2018,5,18,11,30,912.0,118.0,4.1,22.5,976.0,980.81,731.59
2018,5,18,11,45,913.5,118.0,4.15,22.75,981.0,998.92,742.96
2018,5,18,12,0,915.0,118.0,4.2,23.0,986.0,1013.95,752.37
2018,5,18,12,15,911.5,120.0,4.35,23.05,982.5,1022.93,759.03
2018,5,18,12,30,908.0,122.0,4.5,23.1,979.0,1028.65,763.65
2018,5,18,12,45,901.5,124.0,4.65,23.1,967.5,1028.13,764.9
2018,5,18,13,0,895.0,126.0,4.8,23.1,956.0,1024.37,764.09
2018,5,18,13,15,892.5,125.0,4.9,22.95,939.5,1018.28,761.83
2018,5,18,13,30,890.0,124.0,5.0,22.8,923.0,1009.0,757.48
2018,5,18,13,45,805.0,165.5,5.1,22.65,873.5,966.74,730.58
2018,5,18,14,0,720.0,207.0,5.2,22.5,824.0,922.06,701.82
2018,5,18,14,15,748.5,184.5,5.2,22.2,805.5,912.84,697.43
2018,5,18,14,30,777.0,162.0,5.2,21.9,787.0,896.3,687.76
2018,5,18,14,45,733.0,172.0,5.25,21.65,740.0,852.43,658.84
2018,5,18,15,0,689.0,182.0,5.3,21.4,693.0,805.08,627.16
2018,5,18,15,15,712.5,159.5,5.3,21.4,661.5,779.6,610.24
2018,5,18,15,30,736.0,137.0,5.3,21.4,630.0,750.13,590.21
2018,5,18,15,45,741.0,125.5,5.35,20.5,592.0,714.61,567.77
2018,5,18,16,0,746.0,114.0,5.4,19.6,554.0,674.71,541.59
2018,5,18,16,15,694.5,115.0,5.4,19.05,497.0,611.51,494.41
2018,5,18,16,30,643.0,116.0,5.4,18.5,440.0,549.01,446.38
2018,5,18,16,45,657.5,102.0,5.4,18.0,403.0,512.6,418.42
2018,5,18,17,0,672.0,88.0,5.4,17.5,366.0,473.48,387.04
2018,5,18,17,15,626.0,83.5,5.3,16.95,315.0,412.11,336.15
2018,5,18,17,30,580.0,79.0,5.2,16.4,264.0,354.33,286.88
2018,5,18,17,45,514.0,71.5,5.1,15.85,214.0,289.34,230.76
2018,5,18,18,0,448.0,64.0,5.0,15.3,164.0,230.67,179.09
2018,5,18,18,15,371.0,54.0,4.85,14.85,122.5,171.89,127.45
2018,5,18,18,30,294.0,44.0,4.7,14.4,81.0,123.09,84.63
2018,5,18,18,45,185.0,29.5,4.5,14.0,49.5,70.85,36.03
2018,5,18,19,0,76.0,15.0,4.3,13.6,18.0,24.36,0.0
2018,5,18,19,15,38.0,7.5,4.25,13.35,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,4,45,12.5,4.0,4.25,11.7,4.0,0.0,0.0
2018,5,19,5,0,25.0,8.0,4.2,11.8,8.0,7.86,0.0
2018,5,19,5,15,107.0,23.5,4.35,12.05,33.0,18.65,0.0
2018,5,19,5,30,189.0,39.0,4.5,12.3,58.0,30.41,19.55
2018,5,19,5,45,283.5,51.0,4.6,12.5,98.0,38.7,28.33
2018,5,19,6,0,378.0,63.0,4.7,12.7,138.0,46.59,35.89
2018,5,19,6,15,443.5,73.0,4.75,13.05,185.0,63.78,41.86
2018,5,19,6,30,509.0,83.0,4.8,13.4,232.0,103.41,63.14
2018,5,19,6,45,540.0,92.5,4.85,13.75,278.0,145.25,93.8
2018,5,19,7,0,571.0,102.0,4.9,14.1,324.0,190.67,131.52
2018,5,19,7,15,624.5,105.0,4.95,14.6,379.0,239.08,172.93
2018,5,19,7,30,678.0,108.0,5.0,15.1,434.0,293.2,220.06
2018,5,19,7,45,708.5,111.0,5.05,15.6,484.0,344.71,265.66
2018,5,19,8,0,739.0,114.0,5.1,16.1,534.0,398.91,312.74
2018,5,19,8,15,762.0,116.5,5.1,16.55,581.5,453.86,359.42
2018,5,19,8,30,785.0,119.0,5.1,17.0,629.0,507.72,404.08
2018,5,19,8,45,803.5,120.5,5.15,17.45,673.0,559.29,445.92
2018,5,19,9,0,822.0,122.0,5.2,17.9,717.0,611.28,487.0
2018,5,19,9,15,835.5,124.0,5.25,18.25,756.0,660.66,525.24
2018,5,19,9,30,849.0,126.0,5.3,18.6,795.0,709.5,562.21
2018,5,19,9,45,859.0,127.0,5.35,18.9,828.0,753.9,593.85
2018,5,19,10,0,869.0,128.0,5.4,19.2,861.0,796.61,623.58
2018,5,19,10,15,874.5,130.0,5.45,19.45,887.5,835.07,650.1
2018,5,19,10,30,880.0,132.0,5.5,19.7,914.0,871.48,674.98
2018,5,19,10,45,883.5,134.5,5.6,19.9,934.0,904.42,697.67
2018,5,19,11,0,887.0,137.0,5.7,20.1,954.0,934.87,718.57
2018,5,19,11,15,887.0,139.5,5.8,20.2,965.5,959.48,735.64
2018,5,19,11,30,887.0,142.0,5.9,20.3,977.0,981.24,750.79
2018,5,19,11,45,885.5,143.5,5.95,20.35,981.0,997.63,762.1
2018,5,19,12,0,884.0,145.0,6.0,20.4,985.0,1010.98,771.4
2018,5,19,12,15,882.0,146.5,6.05,20.4,982.5,1020.75,778.49
2018,5,19,12,30,880.0,148.0,6.1,20.4,980.0,1027.39,783.53
2018,5,19,12,45,875.0,149.0,6.15,20.35,969.0,1027.41,784.25
2018,5,19,13,0,870.0,150.0,6.2,20.3,958.0,1024.26,782.91
2018,5,19,13,15,865.0,150.5,6.2,20.15,941.0,1017.49,779.17
2018,5,19,13,30,860.0,151.0,6.2,20.0,924.0,1013.85,777.76
2018,5,19,13,45,851.5,151.0,6.2,19.9,899.0,997.09,767.06
2018,5,19,14,0,843.0,151.0,6.2,19.8,874.0,977.47,754.46
2018,5,19,14,15,835.5,148.5,6.2,19.6,843.5,953.41,739.05
2018,5,19,14,30,828.0,146.0,6.2,19.4,813.0,926.72,721.75
2018,5,19,14,45,817.5,143.5,6.15,19.2,777.0,894.87,700.42
2018,5,19,15,0,807.0,141.0,6.1,19.0,741.0,860.87,677.45
2018,5,19,15,15,792.0,138.0,6.1,19.0,699.0,820.6,649.46
2018,5,19,15,30,777.0,135.0,6.1,19.0,657.0,778.87,620.16
2018,5,19,15,45,757.5,131.5,6.0,18.45,611.0,734.42,589.45
2018,5,19,16,0,738.0,128.0,5.9,17.9,565.0,686.87,555.66
2018,5,19,16,15,710.0,125.0,5.85,17.4,516.0,633.69,515.65
2018,5,19,16,30,682.0,122.0,5.8,16.9,467.0,581.15,475.2
2018,5,19,16,45,643.0,117.5,5.75,16.45,415.5,521.38,427.88
2018,5,19,17,0,604.0,113.0,5.7,16.0,364.0,463.88,381.2
2018,5,19,17,15,553.0,107.0,5.6,15.45,313.0,401.41,329.37
2018,5,19,17,30,502.0,101.0,5.5,14.9,262.0,341.56,278.5
2018,5,19,17,45,341.0,88.0,5.4,14.35,189.0,237.39,191.11
2018,5,19,18,0,180.0,75.0,5.3,13.8,116.0,145.5,114.26
2018,5,19,18,15,93.5,54.5,5.15,13.4,75.5,85.41,63.8
2018,5,19,18,30,7.0,34.0,5.0,13.0,35.0,34.76,22.8
2018,5,19,18,45,4.0,22.0,4.85,12.6,22.5,22.01,9.66
2018,5,19,19,0,1.0,10.0,4.7,12.2,10.0,9.96,0.0
2018,5,19,19,15,0.5,5.0,4.65,12.1,5.0,4.91,0.0
2018,5,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,45,4.5,3.5,3.95,11.75,3.5,0.0,0.0
2018,5,20,5,0,9.0,7.0,4.0,11.8,7.0,6.88,0.0
2018,5,20,5,15,47.0,22.0,4.05,11.9,26.5,19.41,0.0
2018,5,20,5,30,85.0,37.0,4.1,12.0,46.0,30.46,19.77
2018,5,20,5,45,91.5,49.0,4.15,12.1,63.5,42.32,31.59
2018,5,20,6,0,98.0,61.0,4.2,12.2,81.0,52.33,41.09
2018,5,20,6,15,72.5,81.5,4.2,12.4,98.5,71.07,54.0
2018,5,20,6,30,47.0,102.0,4.2,12.6,116.0,95.26,74.07
2018,5,20,6,45,67.0,127.0,4.2,12.8,151.0,123.16,96.38
2018,5,20,7,0,87.0,152.0,4.2,13.0,186.0,153.66,120.99
2018,5,20,7,15,112.5,173.5,4.15,13.15,224.0,182.03,143.83
2018,5,20,7,30,138.0,195.0,4.1,13.3,262.0,216.57,171.97
2018,5,20,7,45,136.0,219.5,4.1,13.5,291.0,246.92,197.14
2018,5,20,8,0,134.0,244.0,4.1,13.7,320.0,277.2,221.81
2018,5,20,8,15,188.5,264.0,4.1,13.8,381.0,329.16,263.4
2018,5,20,8,30,243.0,284.0,4.1,13.9,442.0,384.56,307.54
2018,5,20,8,45,361.5,270.5,4.05,14.05,523.5,452.73,362.08
2018,5,20,9,0,480.0,257.0,4.0,14.2,605.0,530.26,423.52
2018,5,20,9,15,482.5,272.0,4.05,14.3,637.5,570.23,454.11
2018,5,20,9,30,485.0,287.0,4.1,14.4,670.0,609.58,483.84
2018,5,20,9,45,451.0,313.0,4.15,14.55,680.5,631.79,499.34
2018,5,20,10,0,417.0,339.0,4.2,14.7,691.0,650.46,512.0
2018,5,20,10,15,410.5,358.0,4.25,15.0,713.5,681.36,533.81
2018,5,20,10,30,404.0,377.0,4.3,15.3,736.0,710.89,554.28
2018,5,20,10,45,438.5,368.5,4.35,15.6,766.0,748.39,581.84
2018,5,20,11,0,473.0,360.0,4.4,15.9,796.0,786.36,609.46
2018,5,20,11,15,513.0,344.5,4.45,16.4,823.0,822.63,635.47
2018,5,20,11,30,553.0,329.0,4.5,16.9,850.0,858.67,661.09
2018,5,20,11,45,663.0,266.0,4.55,17.4,894.0,914.38,702.97
2018,5,20,12,0,773.0,203.0,4.6,17.9,938.0,966.32,738.1
2018,5,20,12,15,815.5,180.0,4.65,18.25,953.5,994.9,756.9
2018,5,20,12,30,858.0,157.0,4.7,18.6,969.0,1014.81,769.9
2018,5,20,12,45,852.0,158.5,4.75,18.95,957.5,1020.48,773.28
2018,5,20,13,0,846.0,160.0,4.8,19.3,946.0,1017.11,770.69
2018,5,20,13,15,813.0,175.5,4.9,19.25,919.5,998.38,759.34
2018,5,20,13,30,780.0,191.0,5.0,19.2,893.0,976.93,746.18
2018,5,20,13,45,675.0,240.0,5.1,19.2,836.0,922.7,709.8
2018,5,20,14,0,570.0,289.0,5.2,19.2,779.0,862.03,665.45
2018,5,20,14,15,501.0,304.0,5.3,18.7,723.5,803.53,624.36
2018,5,20,14,30,432.0,319.0,5.4,18.2,668.0,745.78,582.94
2018,5,20,14,45,502.0,274.0,5.45,17.75,661.5,751.31,591.92
2018,5,20,15,0,572.0,229.0,5.5,17.3,655.0,750.85,596.14
2018,5,20,15,15,485.5,240.5,5.5,17.3,588.0,673.46,537.0
2018,5,20,15,30,399.0,252.0,5.5,17.3,521.0,599.93,480.16
2018,5,20,15,45,298.0,255.5,5.55,16.2,448.5,504.64,407.37
2018,5,20,16,0,197.0,259.0,5.6,15.1,376.0,416.84,338.43
2018,5,20,16,15,213.0,230.5,5.5,14.75,347.0,389.67,318.51
2018,5,20,16,30,229.0,202.0,5.4,14.4,318.0,366.91,301.44
2018,5,20,16,45,263.5,178.5,5.3,14.05,298.5,351.93,290.45
2018,5,20,17,0,298.0,155.0,5.2,13.7,279.0,333.17,275.64
2018,5,20,17,15,314.5,131.0,5.05,13.5,246.5,300.93,248.59
2018,5,20,17,30,331.0,107.0,4.9,13.3,214.0,271.8,223.03
2018,5,20,17,45,330.0,90.0,4.7,13.1,181.0,235.59,190.53
2018,5,20,18,0,329.0,73.0,4.5,12.9,148.0,199.15,156.85
2018,5,20,18,15,240.5,62.0,4.35,12.8,109.5,143.76,108.81
2018,5,20,18,30,152.0,51.0,4.2,12.7,71.0,94.99,67.5
2018,5,20,18,45,83.5,32.5,4.05,12.6,43.0,54.15,30.31
2018,5,20,19,0,15.0,14.0,3.9,12.5,15.0,15.71,0.0
2018,5,20,19,15,7.5,7.0,3.75,12.4,7.5,6.88,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,11.35,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,11.5,8.0,7.86,0.0
2018,5,21,5,15,87.5,25.0,1.8,11.75,33.5,20.82,0.0
2018,5,21,5,30,157.0,42.0,1.9,12.0,59.0,34.31,23.16
2018,5,21,5,45,244.5,57.0,2.0,12.3,99.0,43.47,32.64
2018,5,21,6,0,332.0,72.0,2.1,12.6,139.0,53.62,42.21
2018,5,21,6,15,397.5,82.5,2.1,13.0,185.0,71.63,48.55
2018,5,21,6,30,463.0,93.0,2.1,13.4,231.0,109.57,69.7
2018,5,21,6,45,511.0,101.5,2.1,13.75,280.0,150.75,99.34
2018,5,21,7,0,559.0,110.0,2.1,14.1,329.0,197.1,136.78
2018,5,21,7,15,596.5,116.5,2.05,14.7,379.5,244.13,176.85
2018,5,21,7,30,634.0,123.0,2.0,15.3,430.0,295.15,220.65
2018,5,21,7,45,663.0,128.0,1.95,15.85,479.0,345.58,263.84
2018,5,21,8,0,692.0,133.0,1.9,16.4,528.0,398.62,308.16
2018,5,21,8,15,715.0,136.5,1.9,17.0,574.5,449.91,350.05
2018,5,21,8,30,738.0,140.0,1.9,17.6,621.0,502.68,391.79
2018,5,21,8,45,756.5,142.0,1.9,18.2,664.0,552.78,430.27
2018,5,21,9,0,775.0,144.0,1.9,18.8,707.0,604.88,468.96
2018,5,21,9,15,795.5,142.0,2.0,19.35,746.0,652.9,504.38
2018,5,21,9,30,816.0,140.0,2.1,19.9,785.0,701.05,539.07
2018,5,21,9,45,837.0,134.5,2.2,20.45,820.0,746.03,569.88
2018,5,21,10,0,858.0,129.0,2.3,21.0,855.0,789.94,598.66
2018,5,21,10,15,864.5,130.0,2.4,21.5,881.0,827.81,623.08
2018,5,21,10,30,871.0,131.0,2.5,22.0,907.0,863.71,646.01
2018,5,21,10,45,875.0,132.5,2.6,22.45,926.5,895.78,666.33
2018,5,21,11,0,879.0,134.0,2.7,22.9,946.0,925.42,684.96
2018,5,21,11,15,880.5,135.5,2.8,23.25,957.5,950.2,700.59
2018,5,21,11,30,882.0,137.0,2.9,23.6,969.0,972.2,714.42
2018,5,21,11,45,883.0,136.5,3.05,23.95,973.5,988.89,725.23
2018,5,21,12,0,884.0,136.0,3.2,24.3,978.0,1002.61,734.17
2018,5,21,12,15,881.0,137.5,3.35,24.5,974.5,1011.34,740.38
2018,5,21,12,30,878.0,139.0,3.5,24.7,971.0,1016.94,744.65
2018,5,21,12,45,872.5,140.0,3.7,24.9,959.5,1016.41,745.35
2018,5,21,13,0,867.0,141.0,3.9,25.1,948.0,1012.75,744.07
2018,5,21,13,15,862.0,140.5,4.05,25.05,930.0,1004.95,740.53
2018,5,21,13,30,857.0,140.0,4.2,25.0,912.0,994.1,735.03
2018,5,21,13,45,850.0,138.5,4.4,24.95,887.0,977.28,725.84
2018,5,21,14,0,843.0,137.0,4.6,24.9,862.0,957.61,714.92
2018,5,21,14,15,834.0,135.0,4.75,24.65,831.0,938.4,704.81
2018,5,21,14,30,825.0,133.0,4.9,24.4,800.0,910.93,688.87
2018,5,21,14,45,813.5,131.0,5.05,24.1,763.5,878.84,669.66
2018,5,21,15,0,802.0,129.0,5.2,23.8,727.0,844.68,648.69
2018,5,21,15,15,787.5,125.5,5.2,23.8,685.5,804.53,621.58
2018,5,21,15,30,773.0,122.0,5.2,23.8,644.0,762.91,593.2
2018,5,21,15,45,755.0,118.5,5.4,22.8,599.0,717.38,564.66
2018,5,21,16,0,737.0,115.0,5.6,21.8,554.0,673.04,536.16
2018,5,21,16,15,713.0,111.0,5.6,21.15,506.0,621.66,498.93
2018,5,21,16,30,689.0,107.0,5.6,20.5,458.0,570.61,460.66
2018,5,21,16,45,657.5,101.5,5.65,19.8,408.5,514.06,417.13
2018,5,21,17,0,626.0,96.0,5.7,19.1,359.0,459.13,373.55
2018,5,21,17,15,582.5,90.5,5.65,18.3,309.5,400.09,325.3
2018,5,21,17,30,539.0,85.0,5.6,17.5,260.0,344.42,278.43
2018,5,21,17,45,478.0,77.0,5.55,16.75,212.5,282.8,225.62
2018,5,21,18,0,417.0,69.0,5.5,16.0,165.0,225.58,175.63
2018,5,21,18,15,317.0,58.0,5.4,15.45,120.5,161.98,121.05
2018,5,21,18,30,217.0,47.0,5.3,14.9,76.0,109.14,76.48
2018,5,21,18,45,133.5,31.5,5.2,14.4,47.0,65.35,37.18
2018,5,21,19,0,50.0,16.0,5.1,13.9,18.0,22.3,0.0
2018,5,21,19,15,25.0,8.0,5.05,13.7,9.0,9.91,0.0
2018,5,21,19,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,11.85,5.0,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,11.9,10.0,8.85,0.0
2018,5,22,5,15,113.5,25.0,3.3,12.15,36.0,19.77,0.64
2018,5,22,5,30,197.0,41.0,3.4,12.4,62.0,31.89,21.19
2018,5,22,5,45,257.0,52.5,3.5,12.65,95.0,39.7,29.29
2018,5,22,6,0,317.0,64.0,3.6,12.9,128.0,47.12,36.4
2018,5,22,6,15,182.5,87.5,3.6,13.15,126.5,74.8,54.87
2018,5,22,6,30,48.0,111.0,3.6,13.4,125.0,102.58,79.94
2018,5,22,6,45,77.5,134.5,3.55,13.65,162.5,130.82,101.96
2018,5,22,7,0,107.0,158.0,3.5,13.9,200.0,159.39,124.42
2018,5,22,7,15,160.5,178.0,3.55,14.2,251.0,197.81,154.52
2018,5,22,7,30,214.0,198.0,3.6,14.5,302.0,242.15,189.95
2018,5,22,7,45,246.0,216.5,3.6,14.8,348.0,280.48,221.22
2018,5,22,8,0,278.0,235.0,3.6,15.1,394.0,325.29,257.53
2018,5,22,8,15,407.5,218.0,3.7,15.65,473.0,384.12,304.45
2018,5,22,8,30,537.0,201.0,3.8,16.2,552.0,457.39,362.83
2018,5,22,8,45,664.0,166.5,3.9,16.75,629.5,524.58,416.47
2018,5,22,9,0,791.0,132.0,4.0,17.3,707.0,603.66,478.54
2018,5,22,9,15,808.5,131.5,4.1,17.7,746.0,651.8,515.28
2018,5,22,9,30,826.0,131.0,4.2,18.1,785.0,699.78,551.24
2018,5,22,9,45,842.5,128.5,4.3,18.5,819.5,744.56,582.88
2018,5,22,10,0,859.0,126.0,4.4,18.9,854.0,788.24,612.99
2018,5,22,10,15,867.0,126.5,4.5,19.15,880.5,826.83,639.57
2018,5,22,10,30,875.0,127.0,4.6,19.4,907.0,863.55,664.7
2018,5,22,10,45,882.5,126.5,4.7,19.65,928.0,896.81,687.3
2018,5,22,11,0,890.0,126.0,4.8,19.9,949.0,927.81,708.27
2018,5,22,11,15,893.5,126.5,4.85,20.0,962.0,953.67,725.71
2018,5,22,11,30,897.0,127.0,4.9,20.1,975.0,976.79,741.3
2018,5,22,11,45,900.0,126.0,5.0,20.2,980.5,995.1,754.04
2018,5,22,12,0,903.0,125.0,5.1,20.3,986.0,1010.44,764.85
2018,5,22,12,15,900.0,126.5,5.1,20.25,982.5,1019.31,771.01
2018,5,22,12,30,897.0,128.0,5.1,20.2,979.0,1024.99,775.14
2018,5,22,12,45,892.5,130.5,5.15,20.2,969.5,1026.99,777.13
2018,5,22,13,0,888.0,133.0,5.2,20.2,960.0,1025.8,777.09
2018,5,22,13,15,884.5,131.5,5.2,20.1,942.5,1018.36,772.79
2018,5,22,13,30,881.0,130.0,5.2,20.0,925.0,1007.75,766.47
2018,5,22,13,45,875.5,128.0,5.2,19.95,900.5,991.58,756.24
2018,5,22,14,0,870.0,126.0,5.2,19.9,876.0,972.43,744.04
2018,5,22,14,15,862.0,125.0,5.2,19.7,845.5,949.11,729.41
2018,5,22,14,30,854.0,124.0,5.2,19.5,815.0,923.17,712.92
2018,5,22,14,45,844.0,121.5,5.2,19.35,778.5,891.36,692.09
2018,5,22,15,0,834.0,119.0,5.2,19.2,742.0,862.17,673.05
2018,5,22,15,15,820.0,116.5,5.2,19.2,700.5,822.56,645.93
2018,5,22,15,30,806.0,114.0,5.2,19.2,659.0,781.38,617.48
2018,5,22,15,45,789.0,110.5,5.1,18.6,613.5,735.47,586.16
2018,5,22,16,0,772.0,107.0,5.0,18.0,568.0,688.68,553.73
2018,5,22,16,15,749.0,103.0,4.95,17.6,519.5,636.61,515.84
2018,5,22,16,30,726.0,99.0,4.9,17.2,471.0,586.28,477.34
2018,5,22,16,45,695.5,94.5,4.85,16.8,420.5,529.79,433.0
2018,5,22,17,0,665.0,90.0,4.8,16.4,370.0,474.76,388.61
2018,5,22,17,15,624.5,84.5,4.7,15.9,320.0,415.36,339.5
2018,5,22,17,30,584.0,79.0,4.6,15.4,270.0,359.02,291.52
2018,5,22,17,45,527.0,72.0,4.5,14.9,222.0,297.78,238.48
2018,5,22,18,0,470.0,65.0,4.4,14.4,174.0,241.87,188.93
2018,5,22,18,15,388.0,55.5,4.25,13.95,131.0,181.62,136.08
2018,5,22,18,30,306.0,46.0,4.1,13.5,88.0,129.63,90.75
2018,5,22,18,45,198.0,32.0,3.9,13.1,55.0,78.0,45.16
2018,5,22,19,0,90.0,18.0,3.7,12.7,22.0,32.61,0.0
2018,5,22,19,15,45.0,9.0,3.65,12.5,11.0,12.59,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,45,12.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,23,5,0,24.0,8.0,2.4,12.1,8.0,7.86,0.0
2018,5,23,5,15,67.0,17.0,2.5,12.3,23.0,14.48,0.0
2018,5,23,5,30,110.0,26.0,2.6,12.5,38.0,19.53,10.87
2018,5,23,5,45,157.5,35.0,2.75,12.7,62.0,25.68,17.01
2018,5,23,6,0,205.0,44.0,2.9,12.9,86.0,31.52,22.54
2018,5,23,6,15,102.5,43.0,2.95,13.15,64.0,38.38,25.29
2018,5,23,6,30,0.0,42.0,3.0,13.4,42.0,40.56,29.18
2018,5,23,6,45,0.0,51.5,3.0,13.65,51.5,49.75,36.98
2018,5,23,7,0,0.0,61.0,3.0,13.9,61.0,58.95,44.66
2018,5,23,7,15,0.0,76.0,3.1,14.2,76.0,73.49,56.71
2018,5,23,7,30,0.0,91.0,3.2,14.5,91.0,87.84,68.45
2018,5,23,7,45,0.0,100.5,3.25,14.85,100.5,96.93,75.67
2018,5,23,8,0,0.0,110.0,3.3,15.2,110.0,106.05,82.83
2018,5,23,8,15,5.0,151.5,3.45,15.7,155.0,147.61,116.37
2018,5,23,8,30,10.0,193.0,3.6,16.2,200.0,189.68,149.74
2018,5,23,8,45,7.5,187.5,3.7,16.65,193.0,184.1,144.6
2018,5,23,9,0,5.0,182.0,3.8,17.1,186.0,178.1,139.24
2018,5,23,9,15,5.0,182.5,3.9,17.6,186.5,179.08,139.5
