Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,8,30,887.0,75.0,2.3,24.1,644.0,503.0,382.97
2018,7,11,8,45,899.0,76.5,2.3,24.95,687.5,555.31,422.87
2018,7,11,9,0,911.0,78.0,2.3,25.8,731.0,607.35,461.1
2018,7,11,9,15,916.5,81.5,2.3,26.65,769.5,656.69,495.95
2018,7,11,9,30,922.0,85.0,2.3,27.5,808.0,704.73,528.21
2018,7,11,9,45,924.5,89.5,2.3,28.3,841.0,750.08,556.28
2018,7,11,10,0,927.0,94.0,2.3,29.1,874.0,793.49,582.51
2018,7,11,10,15,933.0,95.0,2.35,29.85,902.0,834.18,606.94
2018,7,11,10,30,939.0,96.0,2.4,30.6,930.0,872.82,629.7
2018,7,11,10,45,943.5,96.5,2.45,31.35,951.5,907.44,649.59
2018,7,11,11,0,948.0,97.0,2.5,32.1,973.0,939.55,667.69
2018,7,11,11,15,950.5,98.0,2.65,32.65,987.5,967.69,684.54
2018,7,11,11,30,953.0,99.0,2.8,33.2,1002.0,992.95,699.56
2018,7,11,11,45,954.5,99.0,2.9,33.75,1009.0,1013.28,711.06
2018,7,11,12,0,956.0,99.0,3.0,34.3,1016.0,1030.49,720.68
2018,7,11,12,15,956.5,98.0,3.15,34.6,1015.5,1042.51,728.3
2018,7,11,12,30,957.0,97.0,3.3,34.9,1015.0,1051.23,733.98
2018,7,11,12,45,956.0,97.0,3.45,35.2,1007.5,1056.14,737.38
2018,7,11,13,0,955.0,97.0,3.6,35.5,1000.0,1057.66,738.79
2018,7,11,13,15,952.0,96.5,3.75,35.5,984.5,1053.28,737.53
2018,7,11,13,30,949.0,96.0,3.9,35.5,969.0,1045.53,734.26
2018,7,11,13,45,945.0,95.0,4.05,35.55,947.0,1032.94,727.86
2018,7,11,14,0,941.0,94.0,4.2,35.6,925.0,1017.12,719.44
2018,7,11,14,15,935.0,93.0,4.35,35.35,896.5,996.22,708.67
2018,7,11,14,30,929.0,92.0,4.5,35.1,868.0,972.35,695.92
2018,7,11,14,45,921.0,90.5,4.65,34.85,833.0,943.28,679.66
2018,7,11,15,0,913.0,89.0,4.8,34.6,798.0,911.61,661.63
2018,7,11,15,15,902.5,87.5,4.8,34.6,758.0,875.36,639.0
2018,7,11,15,30,892.0,86.0,4.8,34.6,718.0,837.04,614.82
2018,7,11,15,45,878.5,84.5,5.0,33.55,674.0,794.47,591.13
2018,7,11,16,0,865.0,83.0,5.2,32.5,630.0,750.48,565.66
2018,7,11,16,15,847.5,80.5,5.25,31.65,582.0,701.34,534.65
2018,7,11,16,30,830.0,78.0,5.3,30.8,534.0,651.58,502.44
2018,7,11,16,45,806.5,75.0,5.3,29.95,483.5,599.98,465.98
2018,7,11,17,0,783.0,72.0,5.3,29.1,433.0,545.77,426.06
2018,7,11,17,15,751.5,68.5,5.2,28.05,382.0,487.43,381.69
2018,7,11,17,30,720.0,65.0,5.1,27.0,331.0,430.91,337.12
2018,7,11,17,45,676.5,60.5,5.0,25.95,280.5,370.11,287.68
2018,7,11,18,0,633.0,56.0,4.9,24.9,230.0,313.88,240.26
2018,7,11,18,15,570.0,50.5,4.7,23.95,183.0,253.09,188.24
2018,7,11,18,30,507.0,45.0,4.5,23.0,136.0,198.57,140.8
2018,7,11,18,45,409.0,36.5,4.35,22.05,95.5,139.37,91.17
2018,7,11,19,0,311.0,28.0,4.2,21.1,55.0,90.61,47.08
2018,7,11,19,15,178.0,17.0,4.1,20.6,30.5,38.41,0.0
2018,7,11,19,30,45.0,6.0,4.0,20.1,6.0,9.17,0.0
2018,7,11,19,45,22.5,3.0,3.9,19.6,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,18.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,12,4,45,24.0,4.0,2.35,15.15,4.0,0.0,0.0
2018,7,12,5,0,48.0,8.0,2.5,15.3,8.0,7.86,0.0
2018,7,12,5,15,156.5,20.0,2.6,15.9,32.5,15.79,0.0
2018,7,12,5,30,265.0,32.0,2.7,16.5,57.0,25.39,14.62
2018,7,12,5,45,335.0,42.5,2.75,17.1,93.5,32.31,22.17
2018,7,12,6,0,405.0,53.0,2.8,17.7,130.0,38.78,28.28
2018,7,12,6,15,470.5,61.0,2.85,18.4,175.5,45.76,34.61
2018,7,12,6,30,536.0,69.0,2.9,19.1,221.0,83.22,46.35
2018,7,12,6,45,585.5,74.5,2.9,19.85,270.5,124.05,72.53
2018,7,12,7,0,635.0,80.0,2.9,20.6,320.0,170.41,108.1
2018,7,12,7,15,673.5,83.0,2.95,21.35,370.5,217.56,147.48
2018,7,12,7,30,712.0,86.0,3.0,22.1,421.0,271.27,193.19
2018,7,12,7,45,734.5,90.5,3.0,22.9,469.0,322.08,236.85
2018,7,12,8,0,757.0,95.0,3.0,23.7,517.0,374.81,281.14
2018,7,12,8,15,774.5,98.5,3.05,24.55,563.0,426.13,323.22
2018,7,12,8,30,792.0,102.0,3.1,25.4,609.0,478.4,364.66
2018,7,12,8,45,804.5,104.5,3.15,26.25,650.5,527.75,402.63
2018,7,12,9,0,817.0,107.0,3.2,27.1,692.0,577.08,439.33
2018,7,12,9,15,779.5,132.0,3.25,27.75,715.0,616.04,466.96
2018,7,12,9,30,742.0,157.0,3.3,28.4,738.0,650.25,490.23
2018,7,12,9,45,676.0,199.0,3.35,29.0,745.5,674.84,505.34
2018,7,12,10,0,610.0,241.0,3.4,29.6,753.0,693.83,515.93
2018,7,12,10,15,592.5,260.5,3.45,30.0,771.5,723.52,535.1
2018,7,12,10,30,575.0,280.0,3.5,30.4,790.0,750.54,552.02
2018,7,12,10,45,541.5,314.5,3.55,30.75,804.0,776.18,567.19
2018,7,12,11,0,508.0,349.0,3.6,31.1,818.0,798.27,579.76
2018,7,12,11,15,481.5,368.5,3.6,31.4,818.5,809.14,585.11
2018,7,12,11,30,455.0,388.0,3.6,31.7,819.0,817.4,588.74
2018,7,12,11,45,485.5,367.5,3.6,31.95,830.5,838.37,603.04
2018,7,12,12,0,516.0,347.0,3.6,32.2,842.0,858.32,616.54
2018,7,12,12,15,657.5,260.5,3.65,32.55,891.0,920.27,661.18
2018,7,12,12,30,799.0,174.0,3.7,32.9,940.0,977.46,697.11
2018,7,12,12,45,822.0,155.5,3.75,33.2,938.0,987.26,702.59
2018,7,12,13,0,845.0,137.0,3.8,33.5,936.0,988.43,702.99
2018,7,12,13,15,841.0,136.0,3.9,33.6,920.5,983.02,700.22
2018,7,12,13,30,837.0,135.0,4.0,33.7,905.0,974.62,695.65
2018,7,12,13,45,827.0,137.0,4.1,33.75,882.5,960.46,687.59
2018,7,12,14,0,817.0,139.0,4.2,33.8,860.0,943.61,677.85
2018,7,12,14,15,815.5,133.0,4.25,33.3,833.0,924.03,667.6
2018,7,12,14,30,814.0,127.0,4.3,32.8,806.0,901.63,655.46
2018,7,12,14,45,805.5,124.5,4.35,32.3,773.0,878.89,643.03
2018,7,12,15,0,797.0,122.0,4.4,31.8,740.0,848.63,625.43
2018,7,12,15,15,784.5,120.0,4.4,31.8,702.0,813.38,602.86
2018,7,12,15,30,772.0,118.0,4.4,31.8,664.0,776.47,579.0
2018,7,12,15,45,757.0,114.5,4.6,30.45,622.0,734.5,555.02
2018,7,12,16,0,742.0,111.0,4.8,29.1,580.0,691.47,529.92
2018,7,12,16,15,723.0,107.0,4.85,28.2,534.5,644.22,499.37
2018,7,12,16,30,704.0,103.0,4.9,27.3,489.0,598.25,467.65
2018,7,12,16,45,679.5,98.5,4.95,26.45,442.0,546.73,430.41
2018,7,12,17,0,655.0,94.0,5.0,25.6,395.0,495.99,392.54
2018,7,12,17,15,621.5,88.5,4.95,24.75,347.0,440.36,349.39
2018,7,12,17,30,588.0,83.0,4.9,23.9,299.0,386.94,306.62
2018,7,12,17,45,532.0,77.5,4.9,23.05,250.5,326.11,256.79
2018,7,12,18,0,476.0,72.0,4.9,22.2,202.0,270.3,209.8
2018,7,12,18,15,387.0,63.5,4.7,21.75,155.0,203.9,153.84
2018,7,12,18,30,298.0,55.0,4.5,21.3,108.0,149.01,107.6
2018,7,12,18,45,237.5,42.5,4.35,20.85,76.5,105.69,70.72
2018,7,12,19,0,177.0,30.0,4.2,20.4,45.0,68.74,36.17
2018,7,12,19,15,98.5,17.0,4.1,20.25,24.5,28.66,0.0
2018,7,12,19,30,20.0,4.0,4.0,20.1,4.0,3.93,0.0
2018,7,12,19,45,10.0,2.0,3.85,19.9,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,17.45,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,17.5,2.0,1.97,0.0
2018,7,13,5,15,2.5,5.0,3.25,17.85,5.0,4.86,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.2,8.0,7.71,0.41
2018,7,13,5,45,0.0,12.5,3.3,18.55,12.5,12.05,4.67
2018,7,13,6,0,0.0,17.0,3.3,18.9,17.0,16.39,8.65
2018,7,13,6,15,0.0,23.5,3.3,19.3,23.5,22.67,14.27
2018,7,13,6,30,0.0,30.0,3.3,19.7,30.0,28.95,18.67
2018,7,13,6,45,0.0,43.0,3.3,20.15,43.0,41.52,29.14
2018,7,13,7,0,0.0,56.0,3.3,20.6,56.0,54.11,39.47
2018,7,13,7,15,17.5,89.5,3.3,21.2,97.5,88.54,66.91
2018,7,13,7,30,35.0,123.0,3.3,21.8,139.0,124.99,95.71
2018,7,13,7,45,88.5,176.5,3.3,22.35,224.0,190.02,146.32
2018,7,13,8,0,142.0,230.0,3.3,22.9,309.0,263.61,203.09
2018,7,13,8,15,167.0,254.5,3.35,23.55,355.5,305.71,235.14
2018,7,13,8,30,192.0,279.0,3.4,24.2,402.0,350.45,268.86
2018,7,13,8,45,233.0,285.0,3.4,24.85,444.5,387.54,296.61
2018,7,13,9,0,274.0,291.0,3.4,25.5,487.0,430.58,328.54
2018,7,13,9,15,417.5,262.0,3.5,26.25,579.0,508.08,387.1
2018,7,13,9,30,561.0,233.0,3.6,27.0,671.0,598.47,453.95
2018,7,13,9,45,362.5,310.0,3.65,27.7,598.0,554.95,417.38
2018,7,13,10,0,164.0,387.0,3.7,28.4,525.0,494.82,368.26
2018,7,13,10,15,102.0,355.5,3.75,29.05,442.0,424.41,315.51
2018,7,13,10,30,40.0,324.0,3.8,29.7,359.0,347.11,256.97
2018,7,13,10,45,131.0,373.5,3.85,30.3,493.5,477.57,353.03
2018,7,13,11,0,222.0,423.0,3.9,30.9,628.0,612.33,448.2
2018,7,13,11,15,245.5,438.5,3.95,31.3,668.5,659.72,479.81
2018,7,13,11,30,269.0,454.0,4.0,31.7,709.0,705.66,510.49
2018,7,13,11,45,459.5,349.5,4.1,32.1,788.5,795.67,577.07
2018,7,13,12,0,650.0,245.0,4.2,32.5,868.0,886.81,642.62
2018,7,13,12,15,752.0,189.5,4.2,32.75,910.0,937.94,674.93
2018,7,13,12,30,854.0,134.0,4.2,33.0,952.0,985.97,705.11
2018,7,13,12,45,859.0,129.0,4.2,33.2,946.0,991.56,707.97
2018,7,13,13,0,864.0,124.0,4.2,33.4,940.0,994.08,709.25
2018,7,13,13,15,861.5,122.5,4.2,33.45,925.5,989.56,706.57
2018,7,13,13,30,859.0,121.0,4.2,33.5,911.0,981.95,702.05
2018,7,13,13,45,840.0,128.5,4.25,33.6,885.5,964.4,691.34
2018,7,13,14,0,821.0,136.0,4.3,33.7,860.0,944.33,679.09
2018,7,13,14,15,830.5,125.0,4.3,33.55,837.0,929.96,671.07
2018,7,13,14,30,840.0,114.0,4.3,33.4,814.0,912.25,660.86
2018,7,13,14,45,832.5,111.5,4.35,33.25,781.0,884.68,644.36
2018,7,13,15,0,825.0,109.0,4.4,33.1,748.0,854.74,626.25
2018,7,13,15,15,813.5,107.0,4.4,33.1,710.0,819.7,603.98
2018,7,13,15,30,802.0,105.0,4.4,33.1,672.0,787.11,583.26
2018,7,13,15,45,788.0,102.0,4.45,32.5,629.5,745.44,557.6
2018,7,13,16,0,774.0,99.0,4.5,31.9,587.0,702.57,530.66
2018,7,13,16,15,756.0,95.0,4.55,31.35,541.0,654.77,499.56
2018,7,13,16,30,738.0,91.0,4.6,30.8,495.0,606.59,466.88
2018,7,13,16,45,713.5,87.5,4.65,30.2,447.5,554.7,429.66
2018,7,13,17,0,689.0,84.0,4.7,29.6,400.0,504.67,392.59
2018,7,13,17,15,656.5,79.0,4.8,28.75,351.5,448.54,350.12
2018,7,13,17,30,624.0,74.0,4.9,27.9,303.0,394.48,307.71
2018,7,13,17,45,579.0,68.5,4.95,27.0,255.5,336.75,260.98
2018,7,13,18,0,534.0,63.0,5.0,26.1,208.0,282.91,215.96
2018,7,13,18,15,470.0,55.5,5.0,25.2,164.0,224.73,166.8
2018,7,13,18,30,406.0,48.0,5.0,24.3,120.0,173.0,122.51
2018,7,13,18,45,314.5,38.0,4.95,23.35,83.5,119.12,77.88
2018,7,13,19,0,223.0,28.0,4.9,22.4,47.0,74.66,37.81
2018,7,13,19,15,125.0,16.5,4.85,21.85,26.0,31.3,0.0
2018,7,13,19,30,27.0,5.0,4.8,21.3,5.0,4.91,0.0
2018,7,13,19,45,13.5,2.5,4.75,20.75,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,20.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,19.25,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,18.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,4.0,16.3,7.0,6.88,0.0
2018,7,14,5,15,150.5,18.5,4.1,16.8,30.5,14.6,0.0
2018,7,14,5,30,257.0,30.0,4.2,17.3,54.0,23.65,12.8
2018,7,14,5,45,348.0,39.5,4.25,17.75,92.0,29.72,19.81
2018,7,14,6,0,439.0,49.0,4.3,18.2,130.0,35.4,25.23
2018,7,14,6,15,501.0,55.5,4.3,18.8,175.0,39.47,29.02
2018,7,14,6,30,563.0,62.0,4.3,19.4,220.0,76.95,40.8
2018,7,14,6,45,606.5,67.0,4.35,20.0,268.0,118.07,66.89
2018,7,14,7,0,650.0,72.0,4.4,20.6,316.0,164.04,102.39
2018,7,14,7,15,681.5,76.5,4.4,21.35,365.0,214.27,144.73
2018,7,14,7,30,713.0,81.0,4.4,22.1,414.0,264.99,188.58
2018,7,14,7,45,737.0,84.5,4.35,22.8,462.0,315.44,232.42
2018,7,14,8,0,761.0,88.0,4.3,23.5,510.0,367.96,277.12
2018,7,14,8,15,779.5,90.5,4.35,24.2,556.0,419.02,319.78
2018,7,14,8,30,798.0,93.0,4.4,24.9,602.0,471.11,361.98
2018,7,14,8,45,812.5,95.0,4.4,25.55,644.5,523.6,403.11
2018,7,14,9,0,827.0,97.0,4.4,26.2,687.0,573.67,441.27
2018,7,14,9,15,839.0,99.0,4.5,26.8,726.0,622.05,477.4
2018,7,14,9,30,851.0,101.0,4.6,27.4,765.0,669.85,512.22
2018,7,14,9,45,859.5,103.0,4.65,28.0,798.5,714.34,542.21
2018,7,14,10,0,868.0,105.0,4.7,28.6,832.0,757.5,570.43
2018,7,14,10,15,874.5,105.5,4.8,29.05,859.0,796.12,595.76
2018,7,14,10,30,881.0,106.0,4.9,29.5,886.0,832.86,619.6
2018,7,14,10,45,886.0,106.5,5.0,29.95,907.0,866.27,641.01
2018,7,14,11,0,891.0,107.0,5.1,30.4,928.0,897.37,660.75
2018,7,14,11,15,894.0,108.0,5.2,30.55,942.5,924.69,678.73
2018,7,14,11,30,897.0,109.0,5.3,30.7,957.0,949.33,694.94
2018,7,14,11,45,898.5,109.0,5.4,30.85,964.0,968.77,707.72
2018,7,14,12,0,900.0,109.0,5.5,31.0,971.0,985.27,718.66
2018,7,14,12,15,899.5,109.5,5.6,30.9,970.5,997.3,727.47
2018,7,14,12,30,899.0,110.0,5.7,30.8,970.0,1006.22,734.36
2018,7,14,12,45,876.0,124.0,5.8,30.7,956.5,1003.27,733.48
2018,7,14,13,0,853.0,138.0,5.9,30.6,943.0,997.13,730.61
2018,7,14,13,15,751.0,199.0,5.95,30.35,899.5,963.57,709.53
2018,7,14,13,30,649.0,260.0,6.0,30.1,856.0,927.19,686.2
2018,7,14,13,45,765.0,182.5,6.05,29.85,869.0,952.52,705.54
2018,7,14,14,0,881.0,105.0,6.1,29.6,882.0,970.15,719.16
2018,7,14,14,15,874.5,104.0,6.15,29.25,854.0,949.82,707.36
2018,7,14,14,30,868.0,103.0,6.2,28.9,826.0,926.71,693.82
2018,7,14,14,45,859.5,101.5,6.2,28.55,792.5,898.61,676.51
2018,7,14,15,0,851.0,100.0,6.2,28.2,759.0,868.12,657.45
2018,7,14,15,15,840.0,98.5,6.2,28.2,720.5,833.26,634.27
2018,7,14,15,30,829.0,97.0,6.2,28.2,682.0,796.52,609.62
2018,7,14,15,45,815.0,94.0,6.15,27.0,639.0,754.1,583.32
2018,7,14,16,0,801.0,91.0,6.1,25.8,596.0,714.08,558.27
2018,7,14,16,15,783.0,88.5,6.05,25.15,550.0,666.86,526.13
2018,7,14,16,30,765.0,86.0,6.0,24.5,504.0,619.2,492.69
2018,7,14,16,45,741.0,82.0,5.9,23.8,455.5,565.89,452.65
2018,7,14,17,0,717.0,78.0,5.8,23.1,407.0,513.21,411.95
2018,7,14,17,15,685.5,74.0,5.75,22.6,358.0,457.39,367.32
2018,7,14,17,30,654.0,70.0,5.7,22.1,309.0,404.48,323.66
2018,7,14,17,45,610.0,65.0,5.6,21.55,261.0,346.24,274.56
2018,7,14,18,0,566.0,60.0,5.5,21.0,213.0,291.78,227.3
2018,7,14,18,15,502.5,53.5,5.35,20.55,168.5,233.2,176.12
2018,7,14,18,30,439.0,47.0,5.2,20.1,124.0,180.99,130.04
2018,7,14,18,45,345.0,37.5,5.1,19.65,86.5,125.35,82.83
2018,7,14,19,0,251.0,28.0,5.0,19.2,49.0,79.17,39.81
2018,7,14,19,15,141.5,16.5,5.0,18.9,27.0,33.2,0.0
2018,7,14,19,30,32.0,5.0,5.0,18.6,5.0,4.91,0.0
2018,7,14,19,45,16.0,2.5,5.0,18.3,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,17.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,3.9,15.0,3.0,0.0,0.0
2018,7,15,5,0,42.0,6.0,4.0,15.1,6.0,5.9,0.0
2018,7,15,5,15,168.0,18.0,4.1,15.6,31.0,14.62,0.0
2018,7,15,5,30,294.0,30.0,4.2,16.1,56.0,23.81,12.77
2018,7,15,5,45,390.0,37.5,4.35,16.55,95.0,27.98,18.4
2018,7,15,6,0,486.0,45.0,4.5,17.0,134.0,31.98,22.36
2018,7,15,6,15,549.0,51.0,4.45,17.6,181.0,34.88,25.12
2018,7,15,6,30,612.0,57.0,4.4,18.2,228.0,74.49,37.73
2018,7,15,6,45,656.5,61.0,4.4,18.8,277.5,120.16,66.92
2018,7,15,7,0,701.0,65.0,4.4,19.4,327.0,167.85,103.79
2018,7,15,7,15,732.5,69.0,4.4,20.0,378.0,217.59,146.2
2018,7,15,7,30,764.0,73.0,4.4,20.6,429.0,270.59,192.56
2018,7,15,7,45,788.0,75.5,4.4,21.2,478.5,322.85,238.59
2018,7,15,8,0,812.0,78.0,4.4,21.8,528.0,380.22,287.82
2018,7,15,8,15,831.0,80.0,4.4,22.4,575.5,433.43,332.71
2018,7,15,8,30,850.0,82.0,4.4,23.0,623.0,487.61,377.01
2018,7,15,8,45,864.5,84.0,4.4,23.6,667.5,540.11,418.67
2018,7,15,9,0,879.0,86.0,4.4,24.2,712.0,592.65,459.03
2018,7,15,9,15,886.5,89.5,4.45,24.8,751.0,642.02,495.95
2018,7,15,9,30,894.0,93.0,4.5,25.4,790.0,690.32,531.05
2018,7,15,9,45,898.5,97.0,4.5,26.0,823.5,735.69,561.06
2018,7,15,10,0,903.0,101.0,4.5,26.6,857.0,779.34,589.32
2018,7,15,10,15,910.0,102.5,4.6,27.05,886.0,820.65,616.5
2018,7,15,10,30,917.0,104.0,4.7,27.5,915.0,860.04,642.12
2018,7,15,10,45,922.5,104.5,4.8,27.9,937.0,895.06,664.71
2018,7,15,11,0,928.0,105.0,4.9,28.3,959.0,927.7,685.6
2018,7,15,11,15,932.5,105.0,5.0,28.5,974.5,956.39,704.35
2018,7,15,11,30,937.0,105.0,5.1,28.7,990.0,982.34,721.29
2018,7,15,11,45,940.0,105.0,5.2,28.9,998.5,1004.0,735.41
2018,7,15,12,0,943.0,105.0,5.3,29.1,1007.0,1022.63,747.61
2018,7,15,12,15,943.0,105.0,5.4,29.05,1007.0,1035.2,756.67
2018,7,15,12,30,943.0,105.0,5.5,29.0,1007.0,1044.51,763.72
2018,7,15,12,45,941.0,105.5,5.6,29.0,999.5,1049.03,767.58
2018,7,15,13,0,939.0,106.0,5.7,29.0,992.0,1050.21,769.36
2018,7,15,13,15,937.5,105.5,5.8,28.75,978.0,1047.51,769.48
2018,7,15,13,30,936.0,105.0,5.9,28.5,964.0,1041.46,767.48
2018,7,15,13,45,932.5,103.5,5.95,28.3,942.0,1029.09,760.83
2018,7,15,14,0,929.0,102.0,6.0,28.1,920.0,1013.48,752.09
2018,7,15,14,15,923.5,100.5,6.0,27.75,891.5,992.8,740.11
2018,7,15,14,30,918.0,99.0,6.0,27.4,863.0,969.16,726.11
2018,7,15,14,45,910.5,97.0,6.05,27.05,828.0,940.3,708.76
2018,7,15,15,0,903.0,95.0,6.1,26.7,793.0,908.83,689.47
2018,7,15,15,15,892.5,93.0,6.1,26.7,753.0,872.34,665.3
2018,7,15,15,30,882.0,91.0,6.1,26.7,713.0,833.78,639.51
2018,7,15,15,45,869.0,88.5,5.95,25.9,669.0,790.84,611.73
2018,7,15,16,0,856.0,86.0,5.8,25.1,625.0,746.44,582.51
2018,7,15,16,15,839.0,83.0,5.75,24.55,577.0,697.41,549.19
2018,7,15,16,30,822.0,80.0,5.7,24.0,529.0,650.86,517.17
2018,7,15,16,45,799.5,77.0,5.6,23.45,479.0,597.09,476.78
2018,7,15,17,0,777.0,74.0,5.5,22.9,429.0,543.7,435.48
2018,7,15,17,15,745.5,70.5,5.35,22.35,378.0,485.57,389.13
2018,7,15,17,30,714.0,67.0,5.2,21.8,327.0,429.24,342.81
2018,7,15,17,45,670.5,62.0,5.1,21.25,276.5,368.12,291.42
2018,7,15,18,0,627.0,57.0,5.0,20.7,226.0,311.7,242.4
2018,7,15,18,15,562.0,51.0,4.85,20.15,179.0,250.01,188.48
2018,7,15,18,30,497.0,45.0,4.7,19.6,132.0,194.82,139.6
2018,7,15,18,45,395.5,36.5,4.55,19.1,92.0,135.5,89.12
2018,7,15,19,0,294.0,28.0,4.4,18.6,52.0,86.17,42.35
2018,7,15,19,15,166.0,16.5,4.35,18.25,28.5,36.02,0.0
2018,7,15,19,30,38.0,5.0,4.3,17.9,5.0,4.91,0.0
2018,7,15,19,45,19.0,2.5,4.3,17.55,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,23.5,3.0,3.65,14.15,3.0,0.0,0.0
2018,7,16,5,0,47.0,6.0,3.7,14.3,6.0,5.9,0.0
2018,7,16,5,15,184.5,17.5,3.8,14.8,31.5,17.2,0.0
2018,7,16,5,30,322.0,29.0,3.9,15.3,57.0,22.95,11.9
2018,7,16,5,45,420.0,36.5,4.05,15.85,97.5,27.19,17.74
2018,7,16,6,0,518.0,44.0,4.2,16.4,138.0,31.23,21.76
2018,7,16,6,15,580.5,50.0,4.15,17.05,186.0,33.78,24.21
2018,7,16,6,30,643.0,56.0,4.1,17.7,234.0,77.23,39.52
2018,7,16,6,45,687.0,60.0,4.1,18.35,285.0,121.47,66.91
2018,7,16,7,0,731.0,64.0,4.1,19.0,336.0,170.71,104.93
2018,7,16,7,15,761.0,67.5,4.0,19.7,387.0,221.3,148.08
2018,7,16,7,30,791.0,71.0,3.9,20.4,438.0,274.99,195.05
2018,7,16,7,45,814.0,73.5,3.85,21.15,488.0,328.39,241.92
2018,7,16,8,0,837.0,76.0,3.8,21.9,538.0,386.78,291.72
2018,7,16,8,15,854.0,78.5,3.8,22.65,586.0,440.91,337.04
2018,7,16,8,30,871.0,81.0,3.8,23.4,634.0,495.78,381.46
2018,7,16,8,45,884.0,83.0,3.8,24.2,678.0,548.57,422.76
2018,7,16,9,0,897.0,85.0,3.8,25.0,722.0,601.22,462.52
2018,7,16,9,15,907.0,87.0,3.85,25.75,762.0,651.61,499.55
2018,7,16,9,30,917.0,89.0,3.9,26.5,802.0,701.1,534.7
2018,7,16,9,45,924.5,91.0,3.95,27.25,837.0,747.7,564.92
2018,7,16,10,0,932.0,93.0,4.0,28.0,872.0,792.75,593.56
2018,7,16,10,15,938.0,94.0,4.05,28.6,900.5,833.88,619.45
2018,7,16,10,30,944.0,95.0,4.1,29.2,929.0,872.94,643.64
2018,7,16,10,45,948.5,95.5,4.2,29.8,950.5,907.97,665.11
2018,7,16,11,0,953.0,96.0,4.3,30.4,972.0,940.47,684.76
2018,7,16,11,15,955.5,96.5,4.4,30.8,986.5,968.48,701.9
2018,7,16,11,30,958.0,97.0,4.5,31.2,1001.0,993.58,717.12
2018,7,16,11,45,959.5,97.0,4.6,31.55,1008.5,1014.21,729.6
2018,7,16,12,0,961.0,97.0,4.7,31.9,1016.0,1031.69,740.11
2018,7,16,12,15,959.5,99.0,4.8,32.05,1016.0,1045.03,748.85
2018,7,16,12,30,958.0,101.0,4.9,32.2,1016.0,1055.03,755.66
2018,7,16,12,45,954.0,103.0,5.0,32.3,1008.0,1059.18,758.98
2018,7,16,13,0,950.0,105.0,5.1,32.4,1000.0,1059.94,760.26
2018,7,16,13,15,947.0,104.0,5.2,32.25,984.5,1055.22,758.92
2018,7,16,13,30,944.0,103.0,5.3,32.1,969.0,1047.12,755.5
2018,7,16,13,45,940.0,102.0,5.4,31.95,947.0,1034.71,749.33
2018,7,16,14,0,936.0,101.0,5.5,31.8,925.0,1019.05,741.08
2018,7,16,14,15,930.0,100.0,5.55,31.45,896.0,998.32,729.76
2018,7,16,14,30,924.0,99.0,5.6,31.1,867.0,974.61,716.44
2018,7,16,14,45,916.0,97.0,5.65,30.75,832.0,945.16,699.17
2018,7,16,15,0,908.0,95.0,5.7,30.4,797.0,913.1,680.0
2018,7,16,15,15,897.0,94.0,5.7,30.4,757.0,877.11,656.74
2018,7,16,15,30,886.0,93.0,5.7,30.4,717.0,839.08,631.92
2018,7,16,15,45,873.0,90.0,5.65,29.45,672.0,795.45,605.08
2018,7,16,16,0,860.0,87.0,5.6,28.5,627.0,750.34,576.69
2018,7,16,16,15,843.0,84.5,5.55,27.75,579.5,701.68,544.7
2018,7,16,16,30,826.0,82.0,5.5,27.0,532.0,655.53,513.93
2018,7,16,16,45,804.0,78.5,5.45,26.25,482.0,601.32,474.29
2018,7,16,17,0,782.0,75.0,5.4,25.5,432.0,547.43,433.64
2018,7,16,17,15,751.0,71.0,5.25,24.75,380.5,488.75,387.72
2018,7,16,17,30,720.0,67.0,5.1,24.0,329.0,431.82,341.69
2018,7,16,17,45,676.5,62.0,5.0,23.25,278.0,370.39,290.74
2018,7,16,18,0,633.0,57.0,4.9,22.5,227.0,313.67,242.03
2018,7,16,18,15,567.5,51.0,4.7,21.75,179.5,251.5,188.21
2018,7,16,18,30,502.0,45.0,4.5,21.0,132.0,195.89,139.37
2018,7,16,18,45,399.0,36.0,4.35,20.3,91.5,135.49,88.37
2018,7,16,19,0,296.0,27.0,4.2,19.6,51.0,85.09,40.41
2018,7,16,19,15,166.5,16.5,4.15,19.2,28.0,35.94,0.0
2018,7,16,19,30,37.0,6.0,4.1,18.8,5.0,0.0,0.0
2018,7,16,19,45,18.5,3.0,4.05,18.35,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.65,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,17.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,23.5,3.0,2.85,14.3,3.0,0.0,0.0
2018,7,17,5,0,47.0,6.0,3.0,14.5,6.0,5.9,0.0
2018,7,17,5,15,184.0,17.5,3.1,15.1,31.0,17.2,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.7,56.0,23.1,11.69
2018,7,17,5,45,419.5,36.5,3.35,16.3,96.5,27.31,17.78
2018,7,17,6,0,518.0,44.0,3.5,16.9,137.0,31.35,21.8
2018,7,17,6,15,581.0,49.5,3.5,17.55,184.5,33.47,23.89
2018,7,17,6,30,644.0,55.0,3.5,18.2,232.0,75.28,38.18
2018,7,17,6,45,686.5,59.5,3.55,18.9,283.0,119.84,65.53
2018,7,17,7,0,729.0,64.0,3.6,19.6,334.0,169.24,103.46
2018,7,17,7,15,759.5,67.5,3.6,20.35,385.0,219.83,146.36
2018,7,17,7,30,790.0,71.0,3.6,21.1,436.0,273.58,193.17
2018,7,17,7,45,814.0,74.0,3.55,21.9,487.0,327.73,240.35
2018,7,17,8,0,838.0,77.0,3.5,22.7,538.0,386.97,290.52
2018,7,17,8,15,855.0,79.5,3.55,23.55,586.0,441.2,335.63
2018,7,17,8,30,872.0,82.0,3.6,24.4,634.0,496.17,379.83
2018,7,17,8,45,885.0,83.5,3.6,25.25,678.0,548.59,420.57
2018,7,17,9,0,898.0,85.0,3.6,26.1,722.0,600.87,459.75
2018,7,17,9,15,904.5,89.0,3.65,26.8,761.0,651.07,496.44
2018,7,17,9,30,911.0,93.0,3.7,27.5,800.0,700.08,531.16
2018,7,17,9,45,915.5,97.0,3.75,28.25,834.5,746.28,561.01
2018,7,17,10,0,920.0,101.0,3.8,29.0,869.0,790.72,589.05
2018,7,17,10,15,927.0,102.0,3.8,29.6,898.0,832.28,614.86
2018,7,17,10,30,934.0,103.0,3.8,30.2,927.0,871.88,638.98
2018,7,17,10,45,939.0,103.5,3.85,30.85,949.0,907.1,660.03
2018,7,17,11,0,944.0,104.0,3.9,31.5,971.0,939.86,679.28
2018,7,17,11,15,947.0,104.0,3.95,31.9,985.5,967.69,695.87
2018,7,17,11,30,950.0,104.0,4.0,32.3,1000.0,992.65,710.59
2018,7,17,11,45,952.0,104.0,4.05,32.75,1007.5,1013.68,722.64
2018,7,17,12,0,954.0,104.0,4.1,33.2,1015.0,1031.61,732.74
2018,7,17,12,15,952.5,106.0,4.15,33.35,1015.5,1044.92,740.88
2018,7,17,12,30,951.0,108.0,4.2,33.5,1016.0,1054.93,747.05
2018,7,17,12,45,946.0,110.0,4.25,33.65,1007.0,1058.11,749.02
2018,7,17,13,0,941.0,112.0,4.3,33.8,998.0,1057.92,749.02
2018,7,17,13,15,938.5,111.0,4.4,33.85,983.0,1053.78,747.25
2018,7,17,13,30,936.0,110.0,4.5,33.9,968.0,1046.28,743.48
2018,7,17,13,45,931.5,109.0,4.55,33.95,945.5,1033.5,736.14
2018,7,17,14,0,927.0,108.0,4.6,34.0,923.0,1017.51,726.86
2018,7,17,14,15,920.5,107.5,4.65,33.85,894.5,997.02,715.32
2018,7,17,14,30,914.0,107.0,4.7,33.7,866.0,973.59,701.9
2018,7,17,14,45,906.0,104.5,4.75,33.55,830.5,943.87,684.33
2018,7,17,15,0,898.0,102.0,4.8,33.4,795.0,911.56,665.11
2018,7,17,15,15,887.0,100.5,4.8,33.4,755.0,875.33,642.38
2018,7,17,15,30,876.0,99.0,4.8,33.4,715.0,837.08,618.13
2018,7,17,15,45,863.0,96.0,4.85,32.7,670.5,793.81,592.19
2018,7,17,16,0,850.0,93.0,4.9,32.0,626.0,749.07,564.7
2018,7,17,16,15,832.0,90.5,4.9,31.3,578.5,703.57,535.86
2018,7,17,16,30,814.0,88.0,4.9,30.6,531.0,653.77,502.97
2018,7,17,16,45,790.0,84.5,4.9,29.9,480.0,598.79,463.73
2018,7,17,17,0,766.0,81.0,4.9,29.2,429.0,544.31,423.56
2018,7,17,17,15,733.0,76.0,4.85,28.05,377.0,484.18,378.3
2018,7,17,17,30,700.0,71.0,4.8,26.9,325.0,426.01,332.82
2018,7,17,17,45,654.0,66.5,4.75,25.75,274.5,366.19,284.36
2018,7,17,18,0,608.0,62.0,4.7,24.6,224.0,309.18,236.53
2018,7,17,18,15,539.5,55.0,4.55,23.55,176.5,246.18,183.01
2018,7,17,18,30,471.0,48.0,4.4,22.5,129.0,190.07,134.61
2018,7,17,18,45,365.0,38.5,4.3,21.45,89.0,130.11,84.72
2018,7,17,19,0,259.0,29.0,4.2,20.4,49.0,80.15,37.18
2018,7,17,19,15,143.5,16.5,4.2,19.8,26.5,33.08,0.0
2018,7,17,19,30,28.0,4.0,4.2,19.2,4.0,0.0,0.0
2018,7,17,19,45,14.0,2.0,4.2,18.6,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,17.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.85,14.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,3.0,15.0,5.0,4.91,0.0
2018,7,18,5,15,148.0,17.0,3.05,15.55,28.0,16.71,0.0
2018,7,18,5,30,264.0,29.0,3.1,16.1,51.0,23.25,11.42
2018,7,18,5,45,365.0,38.0,3.15,16.65,90.5,28.85,19.02
2018,7,18,6,0,466.0,47.0,3.2,17.2,130.0,34.13,24.17
2018,7,18,6,15,531.0,54.0,3.2,18.0,177.0,37.33,27.21
2018,7,18,6,30,596.0,61.0,3.2,18.8,224.0,73.88,38.73
2018,7,18,6,45,640.5,66.5,3.2,19.6,274.0,117.17,65.16
2018,7,18,7,0,685.0,72.0,3.2,20.4,324.0,165.48,101.83
2018,7,18,7,15,717.5,76.5,3.2,21.1,375.0,217.86,145.66
2018,7,18,7,30,750.0,81.0,3.2,21.8,426.0,270.81,191.24
2018,7,18,7,45,773.0,84.5,3.15,22.5,475.5,322.99,236.49
2018,7,18,8,0,796.0,88.0,3.1,23.2,525.0,377.13,282.41
2018,7,18,8,15,814.0,90.5,3.15,23.95,572.0,429.93,326.21
2018,7,18,8,30,832.0,93.0,3.2,24.7,619.0,483.68,369.35
2018,7,18,8,45,846.5,95.5,3.2,25.5,663.0,538.46,411.59
2018,7,18,9,0,861.0,98.0,3.2,26.3,707.0,590.81,450.66
2018,7,18,9,15,869.5,101.0,3.3,27.0,746.0,639.72,486.44
2018,7,18,9,30,878.0,104.0,3.4,27.7,785.0,687.67,520.51
2018,7,18,9,45,883.5,108.0,3.5,28.4,819.0,733.28,550.78
2018,7,18,10,0,889.0,112.0,3.6,29.1,853.0,777.29,578.88
2018,7,18,10,15,883.0,120.5,3.65,29.65,877.5,814.75,602.28
2018,7,18,10,30,877.0,129.0,3.7,30.2,902.0,849.45,623.61
2018,7,18,10,45,843.0,154.0,3.8,30.7,911.5,875.52,639.39
2018,7,18,11,0,809.0,179.0,3.9,31.2,921.0,895.89,651.39
2018,7,18,11,15,772.5,206.0,3.95,31.5,923.5,911.61,660.63
2018,7,18,11,30,736.0,233.0,4.0,31.8,926.0,926.34,669.31
2018,7,18,11,45,713.5,249.5,4.1,32.1,925.5,938.01,676.3
2018,7,18,12,0,691.0,266.0,4.2,32.4,925.0,946.54,681.34
2018,7,18,12,15,650.5,293.5,4.3,32.45,914.0,945.31,679.56
2018,7,18,12,30,610.0,321.0,4.4,32.5,903.0,940.77,675.6
2018,7,18,12,45,605.0,320.0,4.55,32.55,893.0,940.63,676.23
2018,7,18,13,0,600.0,319.0,4.7,32.6,883.0,938.07,675.24
2018,7,18,13,15,619.0,301.0,4.8,32.45,875.0,940.11,678.9
2018,7,18,13,30,638.0,283.0,4.9,32.3,867.0,939.35,680.76
2018,7,18,13,45,650.5,265.5,5.0,32.15,848.5,929.75,676.72
2018,7,18,14,0,663.0,248.0,5.1,32.0,830.0,917.21,670.78
2018,7,18,14,15,730.5,204.0,5.15,31.7,826.0,926.39,679.03
2018,7,18,14,30,798.0,160.0,5.2,31.4,822.0,926.37,681.09
2018,7,18,14,45,807.5,146.0,5.25,31.1,792.0,903.09,667.59
2018,7,18,15,0,817.0,132.0,5.3,30.8,762.0,876.49,651.89
2018,7,18,15,15,795.5,131.0,5.3,30.8,718.0,833.97,624.03
2018,7,18,15,30,774.0,130.0,5.3,30.8,674.0,790.25,595.16
2018,7,18,15,45,794.5,116.0,5.5,29.8,643.0,765.01,582.28
2018,7,18,16,0,815.0,102.0,5.7,28.8,612.0,735.94,566.21
2018,7,18,16,15,793.5,98.5,5.8,28.15,563.0,684.46,532.18
2018,7,18,16,30,772.0,95.0,5.9,27.5,514.0,632.78,496.47
2018,7,18,16,45,752.0,91.0,5.95,26.8,466.5,581.57,459.03
2018,7,18,17,0,732.0,87.0,6.0,26.1,419.0,530.58,420.51
2018,7,18,17,15,698.0,81.5,6.0,25.2,367.5,472.26,375.18
2018,7,18,17,30,664.0,76.0,6.0,24.3,316.0,414.78,328.98
2018,7,18,17,45,616.5,70.5,6.0,23.35,266.0,353.87,278.63
2018,7,18,18,0,569.0,65.0,6.0,22.4,216.0,297.07,230.14
2018,7,18,18,15,499.0,57.5,5.8,21.6,169.5,235.07,176.67
2018,7,18,18,30,429.0,50.0,5.6,20.8,123.0,180.12,128.83
2018,7,18,18,45,325.5,39.5,5.4,20.0,84.5,121.98,80.06
2018,7,18,19,0,222.0,29.0,5.2,19.2,46.0,73.57,33.18
2018,7,18,19,15,121.5,16.5,5.05,18.75,25.0,30.38,0.0
2018,7,18,19,30,21.0,4.0,4.9,18.3,4.0,0.0,0.0
2018,7,18,19,45,10.5,2.0,4.75,17.85,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,4,45,12.5,2.0,3.85,14.35,2.0,0.0,0.0
2018,7,19,5,0,25.0,4.0,4.1,14.5,4.0,0.0,0.0
2018,7,19,5,15,126.5,16.5,4.35,15.05,26.0,16.22,0.0
2018,7,19,5,30,228.0,29.0,4.6,15.6,48.0,22.63,10.58
2018,7,19,5,45,325.5,40.5,4.8,16.2,87.0,31.42,21.2
2018,7,19,6,0,423.0,52.0,5.0,16.8,126.0,38.91,28.34
2018,7,19,6,15,486.0,60.0,4.95,17.45,171.5,42.69,31.97
2018,7,19,6,30,549.0,68.0,4.9,18.1,217.0,76.63,42.9
2018,7,19,6,45,591.5,76.0,4.85,18.75,266.5,119.29,69.35
2018,7,19,7,0,634.0,84.0,4.8,19.4,316.0,166.8,105.61
2018,7,19,7,15,666.0,90.0,4.65,20.1,366.0,215.04,146.1
2018,7,19,7,30,698.0,96.0,4.5,20.8,416.0,266.68,190.62
2018,7,19,7,45,720.0,102.5,4.4,21.5,465.5,318.76,235.82
2018,7,19,8,0,742.0,109.0,4.3,22.2,515.0,372.76,281.72
2018,7,19,8,15,761.0,113.0,4.15,23.05,562.0,427.26,326.6
2018,7,19,8,30,780.0,117.0,4.0,23.9,609.0,480.3,368.96
2018,7,19,8,45,793.5,122.0,3.9,24.7,653.0,532.28,409.2
2018,7,19,9,0,807.0,127.0,3.8,25.5,697.0,584.39,448.11
2018,7,19,9,15,827.0,125.5,3.7,26.35,738.5,634.27,484.17
2018,7,19,9,30,847.0,124.0,3.6,27.2,780.0,684.33,519.15
2018,7,19,9,45,866.0,120.5,3.5,28.05,817.0,731.97,550.69
2018,7,19,10,0,885.0,117.0,3.4,28.9,854.0,778.37,579.26
2018,7,19,10,15,892.0,118.5,3.4,29.65,882.5,819.29,604.21
2018,7,19,10,30,899.0,120.0,3.4,30.4,911.0,858.33,627.53
2018,7,19,10,45,903.5,121.0,3.4,31.15,932.5,892.67,647.42
2018,7,19,11,0,908.0,122.0,3.4,31.9,954.0,924.63,665.52
2018,7,19,11,15,911.0,123.0,3.45,32.5,969.0,952.68,681.65
2018,7,19,11,30,914.0,124.0,3.5,33.1,984.0,977.99,695.95
2018,7,19,11,45,916.0,124.0,3.6,33.75,991.5,998.52,707.37
2018,7,19,12,0,918.0,124.0,3.7,34.4,999.0,1016.05,716.92
2018,7,19,12,15,917.5,124.5,3.85,34.75,999.0,1028.55,724.58
2018,7,19,12,30,917.0,125.0,4.0,35.1,999.0,1037.87,730.33
2018,7,19,12,45,886.5,142.5,4.15,35.45,981.5,1031.24,726.13
2018,7,19,13,0,856.0,160.0,4.3,35.8,964.0,1027.52,723.95
2018,7,19,13,15,835.0,168.5,4.5,35.75,942.5,1015.36,717.93
2018,7,19,13,30,814.0,177.0,4.7,35.7,921.0,1000.29,710.08
2018,7,19,13,45,843.0,156.5,4.9,35.65,911.0,1001.51,712.99
2018,7,19,14,0,872.0,136.0,5.1,35.6,901.0,992.96,709.87
2018,7,19,14,15,867.0,134.0,5.25,35.1,873.5,973.34,700.56
2018,7,19,14,30,862.0,132.0,5.4,34.6,846.0,950.88,689.33
2018,7,19,14,45,847.5,132.0,5.55,34.05,809.5,924.47,675.45
2018,7,19,15,0,833.0,132.0,5.7,33.5,773.0,890.48,656.22
2018,7,19,15,15,824.0,127.5,5.7,33.5,734.0,854.46,633.11
2018,7,19,15,30,815.0,123.0,5.7,33.5,695.0,816.43,608.45
2018,7,19,15,45,795.0,122.0,5.8,31.85,650.0,771.6,583.2
2018,7,19,16,0,775.0,121.0,5.9,30.2,605.0,725.93,556.51
2018,7,19,16,15,752.5,117.0,5.8,29.15,556.5,676.72,524.31
2018,7,19,16,30,730.0,113.0,5.7,28.1,508.0,625.45,488.39
2018,7,19,16,45,704.5,107.5,5.6,27.05,458.5,570.89,448.93
2018,7,19,17,0,679.0,102.0,5.5,26.0,409.0,517.14,408.83
2018,7,19,17,15,647.5,95.0,5.3,25.1,359.0,459.65,364.12
2018,7,19,17,30,616.0,88.0,5.1,24.2,309.0,404.13,319.56
2018,7,19,17,45,574.0,79.5,4.95,23.35,260.0,344.69,270.57
2018,7,19,18,0,532.0,71.0,4.8,22.5,211.0,288.87,223.13
2018,7,19,18,15,469.0,61.5,4.6,21.85,165.5,228.96,171.63
2018,7,19,18,30,406.0,52.0,4.4,21.2,120.0,175.41,125.11
2018,7,19,18,45,315.5,40.0,4.25,20.6,82.5,119.92,78.3
2018,7,19,19,0,225.0,28.0,4.1,20.0,45.0,72.55,30.93
2018,7,19,19,15,120.0,15.0,4.05,19.65,23.5,28.6,0.0
2018,7,19,19,30,15.0,2.0,4.0,19.3,2.0,0.0,0.0
2018,7,19,19,45,7.5,1.0,3.95,18.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,14.4,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,14.6,3.0,0.0,0.0
2018,7,20,5,15,66.5,16.5,2.85,15.2,21.5,16.22,0.0
2018,7,20,5,30,121.0,30.0,3.0,15.8,40.0,24.89,11.66
2018,7,20,5,45,188.0,48.0,3.15,16.45,75.0,39.0,27.57
2018,7,20,6,0,255.0,66.0,3.3,17.1,110.0,50.01,37.93
2018,7,20,6,15,283.0,79.5,3.3,17.75,143.5,58.63,45.86
2018,7,20,6,30,311.0,93.0,3.3,18.4,177.0,85.74,57.47
2018,7,20,6,45,260.5,112.5,3.3,19.1,192.5,120.1,83.65
2018,7,20,7,0,210.0,132.0,3.3,19.8,208.0,145.12,105.52
2018,7,20,7,15,260.0,144.0,3.25,20.5,253.0,179.69,132.07
2018,7,20,7,30,310.0,156.0,3.2,21.2,298.0,219.63,163.67
2018,7,20,7,45,444.0,159.5,3.15,21.9,388.0,281.07,210.81
2018,7,20,8,0,578.0,163.0,3.1,22.6,478.0,359.84,272.09
2018,7,20,8,15,603.0,168.5,3.1,23.45,523.5,407.84,310.63
2018,7,20,8,30,628.0,174.0,3.1,24.3,569.0,457.55,349.54
2018,7,20,8,45,649.0,178.0,3.15,25.15,611.5,505.54,386.19
2018,7,20,9,0,670.0,182.0,3.2,26.0,654.0,554.66,422.61
2018,7,20,9,15,701.0,176.5,3.2,26.75,695.5,601.94,457.01
2018,7,20,9,30,732.0,171.0,3.2,27.5,737.0,650.62,491.51
2018,7,20,9,45,765.5,160.0,3.25,28.3,775.0,697.57,524.16
2018,7,20,10,0,799.0,149.0,3.3,29.1,813.0,744.27,555.17
2018,7,20,10,15,806.5,150.5,3.4,29.75,840.0,783.07,579.65
2018,7,20,10,30,814.0,152.0,3.5,30.4,867.0,820.28,602.82
2018,7,20,10,45,819.5,152.5,3.6,31.05,887.5,853.02,622.77
2018,7,20,11,0,825.0,153.0,3.7,31.7,908.0,883.68,641.21
2018,7,20,11,15,828.5,153.0,3.8,32.15,921.5,909.78,657.07
2018,7,20,11,30,832.0,153.0,3.9,32.6,935.0,929.47,668.73
2018,7,20,11,45,834.0,152.5,4.05,33.0,941.5,948.1,680.18
2018,7,20,12,0,836.0,152.0,4.2,33.4,948.0,964.01,689.9
2018,7,20,12,15,840.5,148.5,4.35,33.6,948.5,976.62,698.12
2018,7,20,12,30,845.0,145.0,4.5,33.8,949.0,986.37,704.59
2018,7,20,12,45,849.5,139.5,4.6,33.95,942.5,991.15,707.85
2018,7,20,13,0,854.0,134.0,4.7,34.1,936.0,992.84,709.26
2018,7,20,13,15,850.5,133.0,4.8,34.05,921.0,988.02,707.26
2018,7,20,13,30,847.0,132.0,4.9,34.0,906.0,980.16,703.6
2018,7,20,13,45,841.5,131.0,5.0,33.95,884.0,967.32,696.78
2018,7,20,14,0,836.0,130.0,5.1,33.9,862.0,951.58,688.1
2018,7,20,14,15,829.0,127.5,5.15,33.6,833.5,930.05,675.98
2018,7,20,14,30,822.0,125.0,5.2,33.3,805.0,905.87,662.08
2018,7,20,14,45,812.5,123.0,5.3,33.0,771.5,882.56,648.98
2018,7,20,15,0,803.0,121.0,5.4,32.7,738.0,851.72,630.62
2018,7,20,15,15,791.0,118.0,5.4,32.7,699.5,815.58,607.18
2018,7,20,15,30,779.0,115.0,5.4,32.7,661.0,777.69,582.39
2018,7,20,15,45,763.0,112.0,5.45,31.7,618.0,735.12,556.56
2018,7,20,16,0,747.0,109.0,5.5,30.7,575.0,691.53,529.42
2018,7,20,16,15,725.5,105.5,5.45,29.95,528.5,642.7,496.97
2018,7,20,16,30,704.0,102.0,5.4,29.2,482.0,595.4,463.56
2018,7,20,16,45,677.0,97.5,5.4,28.45,434.0,542.17,424.72
2018,7,20,17,0,650.0,93.0,5.4,27.7,386.0,489.96,385.48
2018,7,20,17,15,613.5,87.5,5.3,26.85,337.0,432.87,341.2
2018,7,20,17,30,577.0,82.0,5.2,26.0,288.0,378.29,297.56
2018,7,20,17,45,528.5,75.0,5.15,25.1,241.0,319.69,249.6
2018,7,20,18,0,480.0,68.0,5.1,24.2,194.0,265.42,203.87
2018,7,20,18,15,414.0,59.0,5.0,23.45,151.0,207.88,154.92
2018,7,20,18,30,348.0,50.0,4.9,22.7,108.0,155.94,110.47
2018,7,20,18,45,259.0,38.0,4.8,21.9,73.0,104.51,67.65
2018,7,20,19,0,170.0,26.0,4.7,21.1,38.0,60.69,23.98
2018,7,20,19,15,90.0,14.0,4.65,20.7,20.0,24.06,0.0
2018,7,20,19,30,10.0,2.0,4.6,20.3,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,4.55,19.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,19.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,18.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
