Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,17,45,379.0,89.5,3.65,28.4,190.5,258.12,196.19
2018,8,9,18,0,326.0,74.0,3.5,27.2,143.0,202.36,150.37
2018,8,9,18,15,257.5,57.0,3.5,26.25,102.0,145.92,103.81
2018,8,9,18,30,189.0,40.0,3.5,25.3,61.0,96.96,62.97
2018,8,9,18,45,115.5,24.0,3.5,24.3,35.0,51.94,12.27
2018,8,9,19,0,42.0,8.0,3.5,23.3,9.0,13.31,0.0
2018,8,9,19,15,21.0,4.0,3.55,22.7,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,21.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,15,44.0,6.0,3.25,14.45,7.5,0.0,0.0
2018,8,10,5,30,88.0,12.0,3.3,14.9,15.0,11.8,0.0
2018,8,10,5,45,199.0,26.5,3.4,15.35,47.0,20.69,7.72
2018,8,10,6,0,310.0,41.0,3.5,15.8,79.0,32.29,21.87
2018,8,10,6,15,387.0,52.5,3.4,16.6,123.0,39.61,28.96
2018,8,10,6,30,464.0,64.0,3.3,17.4,167.0,50.75,39.04
2018,8,10,6,45,517.0,73.5,3.25,18.25,216.0,89.98,52.0
2018,8,10,7,0,570.0,83.0,3.2,19.1,265.0,135.43,82.59
2018,8,10,7,15,607.5,91.0,3.15,20.2,315.5,182.86,120.01
2018,8,10,7,30,645.0,99.0,3.1,21.3,366.0,234.44,163.06
2018,8,10,7,45,671.0,105.5,3.05,22.4,415.5,285.31,206.48
2018,8,10,8,0,697.0,112.0,3.0,23.5,465.0,338.64,251.3
2018,8,10,8,15,718.0,117.5,3.0,24.45,512.5,391.3,294.78
2018,8,10,8,30,739.0,123.0,3.0,25.4,560.0,445.39,338.01
2018,8,10,8,45,754.0,128.5,2.95,26.3,604.5,497.69,378.42
2018,8,10,9,0,769.0,134.0,2.9,27.2,649.0,551.92,418.72
2018,8,10,9,15,775.5,140.5,2.95,28.1,687.0,600.23,453.62
2018,8,10,9,30,782.0,147.0,3.0,29.0,725.0,647.62,486.75
2018,8,10,9,45,784.5,155.0,3.05,29.9,758.0,692.59,517.09
2018,8,10,10,0,787.0,163.0,3.1,30.8,791.0,735.94,545.43
2018,8,10,10,15,795.0,165.0,3.2,31.45,819.0,775.94,571.02
2018,8,10,10,30,803.0,167.0,3.3,32.1,847.0,814.34,594.82
2018,8,10,10,45,809.5,167.5,3.4,32.8,868.5,848.25,615.25
2018,8,10,11,0,816.0,168.0,3.5,33.5,890.0,880.09,634.17
2018,8,10,11,15,820.0,169.5,3.6,33.95,905.0,908.46,651.37
2018,8,10,11,30,824.0,171.0,3.7,34.4,920.0,934.33,666.91
2018,8,10,11,45,827.0,170.5,3.8,34.85,927.5,954.62,678.85
2018,8,10,12,0,830.0,170.0,3.9,35.3,935.0,972.11,689.06
2018,8,10,12,15,828.5,171.0,4.0,35.5,934.0,983.87,696.41
2018,8,10,12,30,827.0,172.0,4.1,35.7,933.0,992.57,701.93
2018,8,10,12,45,823.0,172.0,4.15,35.9,923.5,994.68,703.11
2018,8,10,13,0,819.0,172.0,4.2,36.1,914.0,993.66,702.45
2018,8,10,13,15,816.0,170.0,4.35,36.1,898.5,988.43,700.36
2018,8,10,13,30,813.0,168.0,4.5,36.1,883.0,980.1,696.38
2018,8,10,13,45,808.5,165.0,4.6,36.1,860.5,966.22,688.65
2018,8,10,14,0,804.0,162.0,4.7,36.1,838.0,949.38,679.08
2018,8,10,14,15,797.5,158.0,4.8,35.85,809.0,926.74,666.46
2018,8,10,14,30,791.0,154.0,4.9,35.6,780.0,901.42,652.3
2018,8,10,14,45,782.0,150.0,4.95,35.35,745.0,871.31,634.54
2018,8,10,15,0,773.0,146.0,5.0,35.1,710.0,838.92,615.1
2018,8,10,15,15,758.0,142.0,5.0,35.1,669.0,802.35,591.74
2018,8,10,15,30,743.0,138.0,5.0,35.1,628.0,761.3,565.12
2018,8,10,15,45,726.5,133.0,5.05,34.25,584.0,716.73,537.9
2018,8,10,16,0,710.0,128.0,5.1,33.4,540.0,671.26,509.03
2018,8,10,16,15,689.0,121.0,5.1,32.6,492.0,619.85,473.98
2018,8,10,16,30,668.0,114.0,5.1,31.8,444.0,568.44,437.87
2018,8,10,16,45,639.0,107.0,5.05,31.0,394.5,512.51,397.05
2018,8,10,17,0,610.0,100.0,5.0,30.2,345.0,457.9,355.91
2018,8,10,17,15,567.5,92.0,4.95,29.15,294.5,397.02,308.89
2018,8,10,17,30,525.0,84.0,4.9,28.1,244.0,339.4,262.83
2018,8,10,17,45,466.5,73.5,4.85,27.0,196.0,276.37,211.27
2018,8,10,18,0,408.0,63.0,4.8,25.9,148.0,217.68,162.05
2018,8,10,18,15,325.5,51.0,4.75,25.0,106.5,158.39,112.38
2018,8,10,18,30,243.0,39.0,4.7,24.1,65.0,108.26,69.7
2018,8,10,18,45,145.0,23.5,4.7,23.2,37.0,56.07,7.67
2018,8,10,19,0,47.0,8.0,4.7,22.3,9.0,13.85,0.0
2018,8,10,19,15,23.5,4.0,4.7,21.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,20.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,19.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,18.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.2,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,11,5,15,31.0,5.5,4.3,16.0,6.5,0.0,0.0
2018,8,11,5,30,62.0,11.0,4.4,16.4,13.0,10.81,0.0
2018,8,11,5,45,155.0,27.0,4.45,16.85,43.0,21.17,7.08
2018,8,11,6,0,248.0,43.0,4.5,17.3,73.0,33.11,22.31
2018,8,11,6,15,324.5,57.0,4.5,18.05,116.0,42.82,31.51
2018,8,11,6,30,401.0,71.0,4.5,18.8,159.0,54.96,42.45
2018,8,11,6,45,456.5,82.0,4.45,19.6,207.0,92.59,56.18
2018,8,11,7,0,512.0,93.0,4.4,20.4,255.0,136.81,85.89
2018,8,11,7,15,553.0,101.5,4.4,21.4,305.0,181.96,121.07
2018,8,11,7,30,594.0,110.0,4.4,22.4,355.0,231.74,162.21
2018,8,11,7,45,624.5,117.0,4.45,23.45,404.5,281.55,204.43
2018,8,11,8,0,655.0,124.0,4.5,24.5,454.0,334.38,248.72
2018,8,11,8,15,678.5,130.0,4.5,25.25,502.0,386.3,291.83
2018,8,11,8,30,702.0,136.0,4.5,26.0,550.0,440.0,335.16
2018,8,11,8,45,719.0,141.5,4.5,26.75,594.0,491.5,375.61
2018,8,11,9,0,736.0,147.0,4.5,27.5,638.0,543.62,415.24
2018,8,11,9,15,748.5,152.0,4.55,28.15,678.0,592.95,451.93
2018,8,11,9,30,761.0,157.0,4.6,28.8,718.0,641.97,487.39
2018,8,11,9,45,769.0,162.5,4.6,29.45,752.5,688.44,519.83
2018,8,11,10,0,777.0,168.0,4.6,30.1,787.0,732.81,549.97
2018,8,11,10,15,784.0,171.5,4.7,30.5,815.5,773.14,577.29
2018,8,11,10,30,791.0,175.0,4.8,30.9,844.0,811.86,602.57
2018,8,11,10,45,774.0,190.0,4.85,31.3,858.5,839.92,620.13
2018,8,11,11,0,757.0,205.0,4.9,31.7,873.0,866.54,636.69
2018,8,11,11,15,737.5,218.0,5.0,31.85,877.5,884.47,648.36
2018,8,11,11,30,718.0,231.0,5.1,32.0,882.0,899.11,657.93
2018,8,11,11,45,685.5,248.0,5.2,32.15,873.5,902.37,659.97
2018,8,11,12,0,653.0,265.0,5.3,32.3,865.0,902.1,659.14
2018,8,11,12,15,725.5,227.0,5.4,32.25,893.5,944.37,688.8
2018,8,11,12,30,798.0,189.0,5.5,32.2,922.0,980.95,713.74
2018,8,11,12,45,807.5,182.0,5.6,32.15,918.0,989.05,719.9
2018,8,11,13,0,817.0,175.0,5.7,32.1,914.0,994.07,724.3
2018,8,11,13,15,811.0,174.0,5.75,31.9,897.0,986.92,720.88
2018,8,11,13,30,805.0,173.0,5.8,31.7,880.0,976.71,715.56
2018,8,11,13,45,796.5,172.5,5.85,31.5,856.5,961.64,707.07
2018,8,11,14,0,788.0,172.0,5.9,31.3,833.0,943.73,696.72
2018,8,11,14,15,778.0,170.0,5.9,31.0,803.0,920.16,682.56
2018,8,11,14,30,768.0,168.0,5.9,30.7,773.0,894.09,666.67
2018,8,11,14,45,754.0,165.0,5.9,30.35,736.5,864.76,648.61
2018,8,11,15,0,740.0,162.0,5.9,30.0,700.0,829.8,626.5
2018,8,11,15,15,724.0,158.0,5.9,30.0,659.5,790.36,600.18
2018,8,11,15,30,708.0,154.0,5.9,30.0,619.0,749.56,572.68
2018,8,11,15,45,687.5,149.0,5.75,29.15,574.0,703.11,541.95
2018,8,11,16,0,667.0,144.0,5.6,28.3,529.0,656.14,509.46
2018,8,11,16,15,642.0,137.5,5.55,27.6,481.0,604.21,472.51
2018,8,11,16,30,617.0,131.0,5.5,26.9,433.0,552.7,434.9
2018,8,11,16,45,584.5,122.5,5.4,26.2,383.5,495.29,391.62
2018,8,11,17,0,552.0,114.0,5.3,25.5,334.0,439.6,348.46
2018,8,11,17,15,509.0,104.5,5.25,24.65,285.0,377.54,299.3
2018,8,11,17,30,466.0,95.0,5.2,23.8,236.0,321.65,253.54
2018,8,11,17,45,408.0,82.5,5.1,22.95,188.5,260.35,202.34
2018,8,11,18,0,350.0,70.0,5.0,22.1,141.0,204.83,154.96
2018,8,11,18,15,266.5,55.0,4.95,21.4,100.0,145.3,104.76
2018,8,11,18,30,183.0,40.0,4.9,20.7,59.0,95.06,61.78
2018,8,11,18,45,105.5,23.5,4.8,20.0,33.0,48.33,0.0
2018,8,11,19,0,28.0,7.0,4.7,19.3,7.0,10.38,0.0
2018,8,11,19,15,14.0,3.5,4.65,18.95,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.85,15.0,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.9,15.4,10.0,8.85,0.0
2018,8,12,5,45,110.5,26.0,2.95,15.75,37.0,21.7,6.4
2018,8,12,6,0,181.0,43.0,3.0,16.1,64.0,33.17,22.41
2018,8,12,6,15,247.0,60.0,2.9,16.8,104.5,45.33,33.84
2018,8,12,6,30,313.0,77.0,2.8,17.5,145.0,58.56,45.81
2018,8,12,6,45,365.0,92.0,2.75,18.2,191.5,94.43,61.28
2018,8,12,7,0,417.0,107.0,2.7,18.9,238.0,136.3,89.95
2018,8,12,7,15,459.5,118.0,2.6,19.75,286.5,179.04,122.95
2018,8,12,7,30,502.0,129.0,2.5,20.6,335.0,226.47,161.57
2018,8,12,7,45,536.0,138.0,2.45,21.4,384.0,274.28,201.42
2018,8,12,8,0,570.0,147.0,2.4,22.2,433.0,325.49,243.68
2018,8,12,8,15,598.0,154.0,2.45,23.1,481.0,375.98,284.75
2018,8,12,8,30,626.0,161.0,2.5,24.0,529.0,428.47,326.28
2018,8,12,8,45,648.5,166.0,2.5,24.85,573.0,478.48,364.8
2018,8,12,9,0,671.0,171.0,2.5,25.7,617.0,529.79,403.06
2018,8,12,9,15,691.5,173.0,2.6,26.55,657.5,578.1,438.37
2018,8,12,9,30,712.0,175.0,2.7,27.4,698.0,626.96,473.11
2018,8,12,9,45,729.5,175.0,2.8,28.2,733.5,672.09,504.46
2018,8,12,10,0,747.0,175.0,2.9,29.0,769.0,716.93,534.86
2018,8,12,10,15,760.0,176.0,3.1,29.65,799.0,758.73,563.19
2018,8,12,10,30,773.0,177.0,3.3,30.3,829.0,798.73,588.85
2018,8,12,10,45,785.0,175.5,3.45,30.95,852.5,834.37,611.09
2018,8,12,11,0,797.0,174.0,3.6,31.6,876.0,868.33,632.06
2018,8,12,11,15,803.5,174.0,3.75,31.95,891.5,896.97,650.17
2018,8,12,11,30,810.0,174.0,3.9,32.3,907.0,923.27,666.75
2018,8,12,11,45,815.5,172.0,4.1,32.7,915.0,944.11,679.89
2018,8,12,12,0,821.0,170.0,4.3,33.1,923.0,962.25,691.34
2018,8,12,12,15,823.0,168.5,4.45,33.2,923.0,974.69,699.75
2018,8,12,12,30,825.0,167.0,4.6,33.3,923.0,984.12,706.34
2018,8,12,12,45,826.0,164.5,4.7,33.45,915.5,988.46,709.35
2018,8,12,13,0,827.0,162.0,4.8,33.6,908.0,989.65,710.6
2018,8,12,13,15,825.0,159.5,4.95,33.5,893.0,984.73,709.27
2018,8,12,13,30,823.0,157.0,5.1,33.4,878.0,976.68,705.98
2018,8,12,13,45,819.0,154.0,5.2,33.3,855.5,963.05,698.73
2018,8,12,14,0,815.0,151.0,5.3,33.2,833.0,946.42,689.54
2018,8,12,14,15,808.5,147.0,5.35,32.85,803.0,923.47,676.53
2018,8,12,14,30,802.0,143.0,5.4,32.5,773.0,897.8,661.66
2018,8,12,14,45,794.5,138.5,5.45,32.15,738.5,868.12,643.96
2018,8,12,15,0,787.0,134.0,5.5,31.8,704.0,836.05,624.48
2018,8,12,15,15,772.0,130.5,5.5,31.8,663.0,796.59,598.53
2018,8,12,15,30,757.0,127.0,5.5,31.8,622.0,755.57,571.3
2018,8,12,15,45,742.5,121.5,5.5,30.7,578.0,713.89,545.78
2018,8,12,16,0,728.0,116.0,5.5,29.6,534.0,668.65,517.08
2018,8,12,16,15,710.0,109.5,5.45,28.75,487.0,619.07,482.54
2018,8,12,16,30,692.0,103.0,5.4,27.9,440.0,569.2,446.68
2018,8,12,16,45,664.0,96.0,5.3,27.1,390.0,512.81,404.46
2018,8,12,17,0,636.0,89.0,5.2,26.3,340.0,457.61,361.84
2018,8,12,17,15,595.5,82.0,5.05,25.3,290.5,397.69,314.28
2018,8,12,17,30,555.0,75.0,4.9,24.3,241.0,340.83,267.59
2018,8,12,17,45,497.5,66.0,4.8,23.35,193.0,278.49,215.27
2018,8,12,18,0,440.0,57.0,4.7,22.4,145.0,221.66,166.31
2018,8,12,18,15,353.0,46.0,4.6,21.6,103.5,160.16,113.93
2018,8,12,18,30,266.0,35.0,4.5,20.8,62.0,108.05,68.16
2018,8,12,18,45,158.5,21.5,4.4,20.05,35.0,54.75,0.0
2018,8,12,19,0,51.0,8.0,4.3,19.3,8.0,14.12,0.0
2018,8,12,19,15,25.5,4.0,4.25,18.95,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,18.25,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,17.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,17.3,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,13,5,15,34.0,5.5,3.6,14.55,6.0,0.0,0.0
2018,8,13,5,30,68.0,11.0,3.7,15.0,12.0,10.81,0.0
2018,8,13,5,45,170.5,25.0,3.85,15.4,41.5,19.62,4.09
2018,8,13,6,0,273.0,39.0,4.0,15.8,71.0,29.97,19.64
2018,8,13,6,15,353.0,51.0,4.0,16.4,113.5,38.18,27.64
2018,8,13,6,30,433.0,63.0,4.0,17.0,156.0,47.33,36.04
2018,8,13,6,45,489.0,72.5,4.05,17.6,204.0,84.83,49.58
2018,8,13,7,0,545.0,82.0,4.1,18.2,252.0,128.91,78.77
2018,8,13,7,15,586.0,89.0,4.1,18.85,302.0,174.58,114.74
2018,8,13,7,30,627.0,96.0,4.1,19.5,352.0,224.84,157.07
2018,8,13,7,45,658.5,101.5,4.1,20.15,402.0,275.39,200.94
2018,8,13,8,0,690.0,107.0,4.1,20.8,452.0,329.01,247.1
2018,8,13,8,15,712.5,112.5,4.1,21.45,500.0,381.91,292.03
2018,8,13,8,30,735.0,118.0,4.1,22.1,548.0,436.42,337.02
2018,8,13,8,45,752.5,121.5,4.1,22.7,592.0,489.72,379.85
2018,8,13,9,0,770.0,125.0,4.1,23.3,636.0,541.51,420.29
2018,8,13,9,15,777.5,132.0,4.15,23.9,675.0,591.01,457.81
2018,8,13,9,30,785.0,139.0,4.2,24.5,714.0,639.68,493.62
2018,8,13,9,45,788.0,146.0,4.25,25.1,747.0,684.23,525.46
2018,8,13,10,0,791.0,153.0,4.3,25.7,780.0,727.17,555.36
2018,8,13,10,15,799.5,155.0,4.35,26.1,808.5,767.69,582.46
2018,8,13,10,30,808.0,157.0,4.4,26.5,837.0,806.64,607.97
2018,8,13,10,45,813.5,158.5,4.5,26.95,858.5,840.83,630.03
2018,8,13,11,0,819.0,160.0,4.6,27.4,880.0,872.87,650.59
2018,8,13,11,15,822.5,162.0,4.7,27.55,895.0,901.32,669.56
2018,8,13,11,30,826.0,164.0,4.8,27.7,910.0,927.24,686.83
2018,8,13,11,45,827.5,165.0,4.9,27.9,917.5,947.61,700.28
2018,8,13,12,0,829.0,166.0,5.0,28.1,925.0,965.12,711.9
2018,8,13,12,15,834.0,163.0,5.1,28.05,926.0,978.96,721.91
2018,8,13,12,30,839.0,160.0,5.2,28.0,927.0,989.79,730.03
2018,8,13,12,45,843.5,155.5,5.3,27.95,920.5,995.46,734.84
2018,8,13,13,0,848.0,151.0,5.4,27.9,914.0,997.92,737.64
2018,8,13,13,15,844.0,150.0,5.45,27.65,898.0,992.48,735.52
2018,8,13,13,30,840.0,149.0,5.5,27.4,882.0,983.87,731.39
2018,8,13,13,45,834.5,147.0,5.6,27.15,859.0,969.62,723.86
2018,8,13,14,0,829.0,145.0,5.7,26.9,836.0,952.36,714.3
2018,8,13,14,15,822.5,142.0,5.75,26.45,807.0,930.17,701.62
2018,8,13,14,30,816.0,139.0,5.8,26.0,778.0,905.23,686.98
2018,8,13,14,45,806.0,136.0,5.8,25.6,742.5,874.55,667.82
2018,8,13,15,0,796.0,133.0,5.8,25.2,707.0,841.57,646.92
2018,8,13,15,15,781.0,130.0,5.8,25.2,666.0,802.34,620.32
2018,8,13,15,30,766.0,127.0,5.8,25.2,625.0,761.52,592.39
2018,8,13,15,45,749.0,122.0,5.75,24.1,580.0,718.15,564.6
2018,8,13,16,0,732.0,117.0,5.7,23.0,535.0,671.36,533.65
2018,8,13,16,15,709.5,112.0,5.6,22.35,487.0,620.18,496.13
2018,8,13,16,30,687.0,107.0,5.5,21.7,439.0,569.08,457.72
2018,8,13,16,45,655.5,100.5,5.45,21.0,388.5,511.37,413.24
2018,8,13,17,0,624.0,94.0,5.4,20.3,338.0,455.2,368.6
2018,8,13,17,15,579.5,86.5,5.3,19.7,287.5,393.33,317.81
2018,8,13,17,30,535.0,79.0,5.2,19.1,237.0,334.94,268.41
2018,8,13,17,45,473.5,69.5,5.05,18.55,189.0,271.58,213.82
2018,8,13,18,0,412.0,60.0,4.9,18.0,141.0,214.14,163.32
2018,8,13,18,15,324.0,47.5,4.85,17.55,99.5,151.92,109.53
2018,8,13,18,30,236.0,35.0,4.8,17.1,58.0,100.77,63.6
2018,8,13,18,45,138.0,21.0,4.7,16.65,32.5,49.91,0.0
2018,8,13,19,0,40.0,7.0,4.6,16.2,7.0,11.69,0.0
2018,8,13,19,15,20.0,3.5,4.5,16.0,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,5,15,12.0,4.0,3.8,14.75,4.0,0.0,0.0
2018,8,14,5,30,24.0,8.0,3.9,15.1,8.0,7.86,0.0
2018,8,14,5,45,76.5,24.5,4.05,15.45,32.0,20.47,3.01
2018,8,14,6,0,129.0,41.0,4.2,15.8,56.0,33.59,22.56
2018,8,14,6,15,188.5,62.5,4.25,16.3,96.0,50.01,37.88
2018,8,14,6,30,248.0,84.0,4.3,16.8,136.0,65.98,52.38
2018,8,14,6,45,250.5,97.5,4.4,17.35,162.5,94.4,65.59
2018,8,14,7,0,253.0,111.0,4.5,17.9,189.0,122.9,86.45
2018,8,14,7,15,187.5,126.0,4.5,18.4,190.0,141.24,104.21
2018,8,14,7,30,122.0,141.0,4.5,18.9,191.0,155.18,118.65
2018,8,14,7,45,223.0,163.0,4.5,19.35,268.5,208.9,159.92
2018,8,14,8,0,324.0,185.0,4.5,19.8,346.0,276.97,213.51
2018,8,14,8,15,423.5,188.5,4.5,20.25,421.5,337.03,261.31
2018,8,14,8,30,523.0,192.0,4.5,20.7,497.0,409.31,318.72
2018,8,14,8,45,452.5,218.5,4.5,21.15,497.5,427.92,334.24
2018,8,14,9,0,382.0,245.0,4.5,21.6,498.0,438.95,342.79
2018,8,14,9,15,520.5,222.5,4.5,22.0,590.0,521.3,406.92
2018,8,14,9,30,659.0,200.0,4.5,22.4,682.0,615.52,478.65
2018,8,14,9,45,699.0,191.5,4.55,22.75,724.5,665.79,516.05
2018,8,14,10,0,739.0,183.0,4.6,23.1,767.0,717.62,554.12
2018,8,14,10,15,750.0,184.5,4.6,23.45,796.0,758.15,582.62
2018,8,14,10,30,761.0,186.0,4.6,23.8,825.0,797.42,609.09
2018,8,14,10,45,764.5,189.0,4.65,24.1,845.0,830.46,630.98
2018,8,14,11,0,768.0,192.0,4.7,24.4,865.0,859.7,650.15
2018,8,14,11,15,780.5,189.0,4.75,24.6,883.0,890.06,670.31
2018,8,14,11,30,793.0,186.0,4.8,24.8,901.0,918.4,689.03
2018,8,14,11,45,799.0,184.0,4.85,25.0,909.0,939.43,702.75
2018,8,14,12,0,805.0,182.0,4.9,25.2,917.0,957.81,714.77
2018,8,14,12,15,795.0,185.5,4.95,25.3,911.0,963.6,718.62
2018,8,14,12,30,785.0,189.0,5.0,25.4,905.0,966.24,720.53
2018,8,14,12,45,803.0,177.5,5.1,25.5,904.0,977.84,729.02
2018,8,14,13,0,821.0,166.0,5.2,25.6,903.0,986.31,735.45
2018,8,14,13,15,820.5,163.0,5.25,25.65,888.5,982.29,733.34
2018,8,14,13,30,820.0,160.0,5.3,25.7,874.0,975.12,729.27
2018,8,14,13,45,818.0,156.0,5.4,25.7,852.0,962.31,721.95
2018,8,14,14,0,816.0,152.0,5.5,25.7,830.0,946.44,712.6
2018,8,14,14,15,809.5,148.0,5.55,25.45,800.5,923.39,698.7
2018,8,14,14,30,803.0,144.0,5.6,25.2,771.0,897.6,682.89
2018,8,14,14,45,794.5,140.0,5.6,24.95,736.0,867.44,663.65
2018,8,14,15,0,786.0,136.0,5.6,24.7,701.0,834.95,642.67
2018,8,14,15,15,771.0,132.5,5.6,24.7,659.5,795.43,615.85
2018,8,14,15,30,756.0,129.0,5.6,24.7,618.0,756.98,589.61
2018,8,14,15,45,740.5,123.5,5.6,23.75,573.5,712.01,560.44
2018,8,14,16,0,725.0,118.0,5.6,22.8,529.0,666.05,529.74
2018,8,14,16,15,704.5,111.5,5.55,22.3,481.5,614.83,492.05
2018,8,14,16,30,684.0,105.0,5.5,21.8,434.0,563.55,453.35
2018,8,14,16,45,654.0,98.5,5.45,21.25,384.0,506.88,409.36
2018,8,14,17,0,624.0,92.0,5.4,20.7,334.0,451.61,365.18
2018,8,14,17,15,568.5,86.0,5.3,20.05,281.5,386.01,311.43
2018,8,14,17,30,513.0,80.0,5.2,19.4,229.0,324.97,259.99
2018,8,14,17,45,448.0,69.5,5.05,18.8,181.0,260.45,204.64
2018,8,14,18,0,383.0,59.0,4.9,18.2,133.0,201.15,152.9
2018,8,14,18,15,305.0,46.5,4.7,17.7,94.0,144.74,103.81
2018,8,14,18,30,227.0,34.0,4.5,17.2,55.0,97.18,59.93
2018,8,14,18,45,127.0,19.5,4.25,16.7,30.0,45.67,0.0
2018,8,14,19,0,27.0,5.0,4.0,16.2,5.0,8.09,0.0
2018,8,14,19,15,13.5,2.5,3.95,16.0,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,15,5,15,21.5,4.0,2.7,14.3,4.5,0.0,0.0
2018,8,15,5,30,43.0,8.0,3.0,14.9,9.0,7.86,0.0
2018,8,15,5,45,136.5,24.0,3.3,15.5,37.0,18.91,0.66
2018,8,15,6,0,230.0,40.0,3.6,16.1,65.0,30.96,20.21
2018,8,15,6,15,312.0,53.0,3.65,16.7,106.5,39.96,29.08
2018,8,15,6,30,394.0,66.0,3.7,17.3,148.0,48.5,36.99
2018,8,15,6,45,425.5,78.0,3.75,17.85,189.5,84.3,51.65
2018,8,15,7,0,457.0,90.0,3.8,18.4,231.0,124.39,78.82
2018,8,15,7,15,532.0,94.0,3.75,19.0,287.0,168.25,111.6
2018,8,15,7,30,607.0,98.0,3.7,19.6,343.0,220.35,153.8
2018,8,15,7,45,642.5,102.0,3.7,20.2,392.5,269.56,196.31
2018,8,15,8,0,678.0,106.0,3.7,20.8,442.0,322.29,241.62
2018,8,15,8,15,704.5,110.0,3.65,21.35,490.5,374.75,286.17
2018,8,15,8,30,731.0,114.0,3.6,21.9,539.0,429.24,331.17
2018,8,15,8,45,672.5,144.5,3.6,22.5,559.5,468.19,362.81
2018,8,15,9,0,614.0,175.0,3.6,23.1,580.0,500.47,387.76
2018,8,15,9,15,590.0,198.5,3.65,23.6,607.5,540.03,417.36
2018,8,15,9,30,566.0,222.0,3.7,24.1,635.0,575.81,443.16
2018,8,15,9,45,698.5,173.5,3.75,24.6,707.5,647.55,497.55
2018,8,15,10,0,831.0,125.0,3.8,25.1,780.0,727.48,555.8
2018,8,15,10,15,820.5,137.0,3.9,25.5,803.5,764.73,580.26
2018,8,15,10,30,810.0,149.0,4.0,25.9,827.0,799.01,602.7
2018,8,15,10,45,784.0,169.0,4.1,26.3,839.5,825.26,619.46
2018,8,15,11,0,758.0,189.0,4.2,26.7,852.0,847.52,633.48
2018,8,15,11,15,684.5,238.0,4.35,26.85,844.0,855.07,638.15
2018,8,15,11,30,611.0,287.0,4.5,27.0,836.0,854.83,635.57
2018,8,15,11,45,684.5,240.5,4.6,27.2,860.0,891.94,663.08
2018,8,15,12,0,758.0,194.0,4.7,27.4,884.0,924.58,684.96
2018,8,15,12,15,819.5,160.0,4.85,27.4,905.5,960.43,709.96
2018,8,15,12,30,881.0,126.0,5.0,27.4,927.0,988.64,729.86
2018,8,15,12,45,878.5,125.5,5.1,27.45,918.0,991.33,732.29
2018,8,15,13,0,876.0,125.0,5.2,27.5,909.0,990.74,732.79
2018,8,15,13,15,873.0,123.5,5.25,27.35,893.0,985.35,730.43
2018,8,15,13,30,870.0,122.0,5.3,27.2,877.0,976.71,726.01
2018,8,15,13,45,865.5,120.0,5.4,27.0,854.5,962.9,718.66
2018,8,15,14,0,861.0,118.0,5.5,26.8,832.0,945.99,709.23
2018,8,15,14,15,855.0,116.0,5.55,26.45,803.0,924.68,696.9
2018,8,15,14,30,849.0,114.0,5.6,26.1,774.0,900.53,682.58
2018,8,15,14,45,840.5,111.0,5.65,25.8,739.0,870.39,663.84
2018,8,15,15,0,832.0,108.0,5.7,25.5,704.0,837.81,643.24
2018,8,15,15,15,818.0,106.0,5.7,25.5,663.0,804.22,620.76
2018,8,15,15,30,804.0,104.0,5.7,25.5,622.0,764.02,593.35
2018,8,15,15,45,788.5,100.0,5.6,24.6,577.0,719.0,563.81
2018,8,15,16,0,773.0,96.0,5.5,23.7,532.0,672.86,532.92
2018,8,15,16,15,753.5,91.0,5.4,23.25,484.0,622.03,496.41
2018,8,15,16,30,734.0,86.0,5.3,22.8,436.0,570.95,457.74
2018,8,15,16,45,705.0,81.0,5.2,22.3,386.0,514.3,413.69
2018,8,15,17,0,676.0,76.0,5.1,21.8,336.0,460.43,370.49
2018,8,15,17,15,634.5,70.0,5.0,21.25,285.5,399.34,320.3
2018,8,15,17,30,593.0,64.0,4.9,20.7,235.0,341.41,271.13
2018,8,15,17,45,533.5,57.0,4.75,20.1,187.0,278.9,217.11
2018,8,15,18,0,474.0,50.0,4.6,19.5,139.0,222.11,166.85
2018,8,15,18,15,380.5,40.0,4.4,19.05,97.5,158.76,111.95
2018,8,15,18,30,287.0,30.0,4.2,18.6,56.0,105.71,62.33
2018,8,15,18,45,164.0,17.5,4.05,18.1,30.5,44.53,0.0
2018,8,15,19,0,41.0,5.0,3.9,17.6,5.0,4.91,0.0
2018,8,15,19,15,20.5,2.5,3.85,17.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,36.5,4.5,2.35,14.0,5.0,0.0,0.0
2018,8,16,5,30,73.0,9.0,2.7,14.6,10.0,8.85,0.0
2018,8,16,5,45,200.5,21.5,3.0,15.15,39.5,17.27,0.0
2018,8,16,6,0,328.0,34.0,3.3,15.7,69.0,26.51,16.42
2018,8,16,6,15,415.5,43.0,3.35,16.3,112.5,31.76,21.99
2018,8,16,6,30,503.0,52.0,3.4,16.9,156.0,36.73,26.71
2018,8,16,6,45,561.0,59.0,3.45,17.5,205.5,74.21,39.34
2018,8,16,7,0,619.0,66.0,3.5,18.1,255.0,120.25,68.66
2018,8,16,7,15,660.5,71.0,3.5,18.7,306.5,168.38,106.39
2018,8,16,7,30,702.0,76.0,3.5,19.3,358.0,223.46,152.98
2018,8,16,7,45,731.0,80.0,3.5,19.9,408.5,275.82,198.96
2018,8,16,8,0,760.0,84.0,3.5,20.5,459.0,330.89,246.94
2018,8,16,8,15,782.0,87.5,3.5,21.2,507.5,385.23,293.45
2018,8,16,8,30,804.0,91.0,3.5,21.9,556.0,441.0,339.74
2018,8,16,8,45,820.5,93.5,3.5,22.6,601.0,494.27,382.7
2018,8,16,9,0,837.0,96.0,3.5,23.3,646.0,549.39,425.55
2018,8,16,9,15,847.0,99.5,3.5,23.95,686.0,599.76,463.59
2018,8,16,9,30,857.0,103.0,3.5,24.6,726.0,649.32,499.83
2018,8,16,9,45,863.0,106.5,3.5,25.25,760.0,695.09,532.25
2018,8,16,10,0,869.0,110.0,3.5,25.9,794.0,739.25,561.02
2018,8,16,10,15,876.5,111.5,3.5,26.45,823.0,780.81,587.66
2018,8,16,10,30,884.0,113.0,3.5,27.0,852.0,820.47,612.64
2018,8,16,10,45,889.5,114.0,3.5,27.55,874.0,855.89,634.42
2018,8,16,11,0,895.0,115.0,3.5,28.1,896.0,888.89,654.38
2018,8,16,11,15,898.0,116.0,3.55,28.5,910.5,917.12,671.69
2018,8,16,11,30,901.0,117.0,3.6,28.9,925.0,942.51,687.1
2018,8,16,11,45,902.0,117.0,3.6,29.35,931.5,962.08,698.24
2018,8,16,12,0,903.0,117.0,3.6,29.8,938.0,978.53,707.39
2018,8,16,12,15,902.0,117.5,3.75,30.05,936.5,990.36,715.17
2018,8,16,12,30,901.0,118.0,3.9,30.3,935.0,998.9,720.93
2018,8,16,12,45,898.5,118.0,4.0,30.5,926.5,1002.12,723.2
2018,8,16,13,0,896.0,118.0,4.1,30.7,918.0,1002.0,723.44
2018,8,16,13,15,892.5,116.5,4.25,30.65,901.5,995.98,721.0
2018,8,16,13,30,889.0,115.0,4.4,30.6,885.0,986.65,716.49
2018,8,16,13,45,883.0,114.0,4.55,30.55,861.0,972.19,708.67
2018,8,16,14,0,877.0,113.0,4.7,30.5,837.0,954.61,698.92
2018,8,16,14,15,869.5,111.0,4.75,30.15,807.0,931.55,685.97
2018,8,16,14,30,862.0,109.0,4.8,29.8,777.0,905.66,671.08
2018,8,16,14,45,852.5,106.5,4.9,29.5,741.0,874.78,652.85
2018,8,16,15,0,843.0,104.0,5.0,29.2,705.0,841.48,632.76
2018,8,16,15,15,829.0,102.0,5.0,29.2,663.5,807.42,610.6
2018,8,16,15,30,815.0,100.0,5.0,29.2,622.0,766.83,583.66
2018,8,16,15,45,799.0,96.5,5.05,28.1,577.0,721.53,555.79
2018,8,16,16,0,783.0,93.0,5.1,27.0,532.0,675.14,526.4
2018,8,16,16,15,761.5,89.0,5.1,26.3,483.5,623.63,490.88
2018,8,16,16,30,740.0,85.0,5.1,25.6,435.0,572.01,453.06
2018,8,16,16,45,710.5,80.0,5.05,24.85,384.5,514.79,409.63
2018,8,16,17,0,681.0,75.0,5.0,24.1,334.0,460.39,366.89
2018,8,16,17,15,638.5,69.0,4.9,23.3,283.0,398.61,316.89
2018,8,16,17,30,596.0,63.0,4.8,22.5,232.0,340.09,267.85
2018,8,16,17,45,534.5,56.0,4.7,21.75,184.0,276.78,213.68
2018,8,16,18,0,473.0,49.0,4.6,21.0,136.0,219.41,163.35
2018,8,16,18,15,377.0,39.0,4.5,20.4,94.5,155.69,108.56
2018,8,16,18,30,281.0,29.0,4.4,19.8,53.0,102.36,57.78
2018,8,16,18,45,159.5,17.5,4.3,19.2,29.0,43.32,0.0
2018,8,16,19,0,38.0,6.0,4.2,18.6,5.0,0.0,0.0
2018,8,16,19,15,19.0,3.0,4.1,18.3,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,33.0,4.0,2.15,14.8,4.5,0.0,0.0
2018,8,17,5,30,66.0,8.0,2.4,15.3,9.0,7.86,0.0
2018,8,17,5,45,189.0,21.0,2.7,15.85,38.0,16.93,0.0
2018,8,17,6,0,312.0,34.0,3.0,16.4,67.0,26.7,16.38
2018,8,17,6,15,402.5,43.0,2.95,17.1,110.0,31.93,22.03
2018,8,17,6,30,493.0,52.0,2.9,17.8,153.0,36.88,26.73
2018,8,17,6,45,554.5,59.0,2.9,18.5,202.5,72.92,38.64
2018,8,17,7,0,616.0,66.0,2.9,19.2,252.0,118.93,67.45
2018,8,17,7,15,658.5,70.5,2.8,19.95,303.5,166.6,104.35
2018,8,17,7,30,701.0,75.0,2.7,20.7,355.0,221.3,150.1
2018,8,17,7,45,733.0,78.5,2.65,21.5,406.0,273.98,195.65
2018,8,17,8,0,765.0,82.0,2.6,22.3,457.0,329.7,243.35
2018,8,17,8,15,787.5,85.0,2.55,23.2,506.0,384.05,289.01
2018,8,17,8,30,810.0,88.0,2.5,24.1,555.0,439.86,334.29
2018,8,17,8,45,828.5,90.0,2.45,25.0,601.0,493.95,376.68
2018,8,17,9,0,847.0,92.0,2.4,25.9,647.0,550.1,418.9
2018,8,17,9,15,861.5,93.0,2.45,26.75,688.0,601.24,456.46
2018,8,17,9,30,876.0,94.0,2.5,27.6,729.0,651.9,492.46
2018,8,17,9,45,888.0,94.5,2.5,28.45,765.0,699.66,524.69
2018,8,17,10,0,900.0,95.0,2.5,29.3,801.0,746.21,553.62
2018,8,17,10,15,908.5,95.5,2.55,30.1,830.5,788.67,579.62
2018,8,17,10,30,917.0,96.0,2.6,30.9,860.0,829.2,603.97
2018,8,17,10,45,923.0,96.5,2.65,31.7,882.5,865.51,625.21
2018,8,17,11,0,929.0,97.0,2.7,32.5,905.0,899.33,644.62
2018,8,17,11,15,934.0,97.0,2.75,33.15,921.0,929.11,661.64
2018,8,17,11,30,939.0,97.0,2.8,33.8,937.0,956.02,676.76
2018,8,17,11,45,941.0,96.5,2.85,34.45,944.0,976.62,687.85
2018,8,17,12,0,943.0,96.0,2.9,35.1,951.0,993.97,696.95
2018,8,17,12,15,944.0,96.5,2.95,35.55,951.5,1008.07,704.67
2018,8,17,12,30,945.0,97.0,3.0,36.0,952.0,1018.75,710.36
2018,8,17,12,45,943.5,96.5,3.1,36.45,943.5,1022.48,712.27
2018,8,17,13,0,942.0,96.0,3.2,36.9,935.0,1022.69,712.15
2018,8,17,13,15,940.0,95.5,3.3,36.9,919.5,1018.9,711.01
2018,8,17,13,30,938.0,95.0,3.4,36.9,904.0,1011.61,707.8
2018,8,17,13,45,933.5,94.0,3.5,36.95,881.0,997.93,700.55
2018,8,17,14,0,929.0,93.0,3.6,37.0,858.0,980.92,691.27
2018,8,17,14,15,923.5,91.5,3.7,36.75,828.5,959.21,679.88
2018,8,17,14,30,918.0,90.0,3.8,36.5,799.0,934.4,666.47
2018,8,17,14,45,909.5,88.5,3.9,36.25,762.5,904.0,649.32
2018,8,17,15,0,901.0,87.0,4.0,36.0,726.0,870.97,630.28
2018,8,17,15,15,888.5,84.5,4.0,36.0,683.5,831.08,605.37
2018,8,17,15,30,876.0,82.0,4.0,36.0,641.0,789.19,578.92
2018,8,17,15,45,861.5,80.0,4.1,35.1,595.5,744.62,552.72
2018,8,17,16,0,847.0,78.0,4.2,34.2,550.0,698.71,524.91
2018,8,17,16,15,827.0,75.0,4.25,33.4,500.5,650.41,494.3
2018,8,17,16,30,807.0,72.0,4.3,32.6,451.0,598.0,457.98
2018,8,17,16,45,779.0,68.5,4.35,31.8,399.5,540.3,416.15
2018,8,17,17,0,751.0,65.0,4.4,31.0,348.0,483.58,373.42
2018,8,17,17,15,710.0,60.5,4.35,29.75,295.5,420.74,324.79
2018,8,17,17,30,669.0,56.0,4.3,28.5,243.0,360.86,276.41
2018,8,17,17,45,607.5,49.5,4.2,27.25,192.5,294.28,221.19
2018,8,17,18,0,546.0,43.0,4.1,26.0,142.0,235.31,170.54
2018,8,17,18,15,445.0,35.0,4.05,24.95,98.5,168.78,114.27
2018,8,17,18,30,344.0,27.0,4.0,23.9,55.0,112.33,58.86
2018,8,17,18,45,197.5,16.5,3.9,22.85,30.0,47.97,0.0
2018,8,17,19,0,51.0,6.0,3.8,21.8,5.0,0.0,0.0
2018,8,17,19,15,25.5,3.0,3.8,21.25,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,20.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,18,5,15,35.0,4.0,2.45,14.6,4.5,0.0,0.0
2018,8,18,5,30,70.0,8.0,2.7,15.1,9.0,7.86,0.0
2018,8,18,5,45,200.0,21.0,2.95,15.65,38.5,17.12,0.0
2018,8,18,6,0,330.0,34.0,3.2,16.2,68.0,26.9,16.4
2018,8,18,6,15,422.5,43.5,3.1,17.0,112.5,32.59,22.57
2018,8,18,6,30,515.0,53.0,3.0,17.8,157.0,37.96,27.65
2018,8,18,6,45,576.5,60.0,2.9,18.6,208.0,73.98,39.2
2018,8,18,7,0,638.0,67.0,2.8,19.4,259.0,121.18,68.41
2018,8,18,7,15,680.5,72.0,2.75,20.4,311.5,170.53,106.37
2018,8,18,7,30,723.0,77.0,2.7,21.4,364.0,227.01,153.32
2018,8,18,7,45,754.0,81.5,2.7,22.35,416.5,281.58,200.24
2018,8,18,8,0,785.0,86.0,2.7,23.3,469.0,339.08,249.15
2018,8,18,8,15,807.5,89.0,2.65,24.3,519.0,394.55,295.42
2018,8,18,8,30,830.0,92.0,2.6,25.3,569.0,451.47,341.22
2018,8,18,8,45,847.5,94.0,2.55,26.3,615.0,506.16,383.7
2018,8,18,9,0,865.0,96.0,2.5,27.3,661.0,562.69,425.78
2018,8,18,9,15,865.5,104.0,2.5,28.25,699.5,613.14,462.01
2018,8,18,9,30,866.0,112.0,2.5,29.2,738.0,661.86,495.64
2018,8,18,9,45,860.5,121.5,2.5,30.15,769.0,706.08,524.88
2018,8,18,10,0,855.0,131.0,2.5,31.1,800.0,748.33,551.09
2018,8,18,10,15,864.5,133.0,2.5,31.85,830.5,792.0,577.52
2018,8,18,10,30,874.0,135.0,2.5,32.6,861.0,832.25,601.21
2018,8,18,10,45,882.5,135.0,2.55,33.35,884.5,868.98,622.62
2018,8,18,11,0,891.0,135.0,2.6,34.1,908.0,903.48,642.38
2018,8,18,11,15,895.5,135.5,2.65,34.7,923.5,932.53,658.89
2018,8,18,11,30,900.0,136.0,2.7,35.3,939.0,958.81,673.6
2018,8,18,11,45,902.5,136.0,2.8,35.9,946.5,979.84,685.41
2018,8,18,12,0,905.0,136.0,2.9,36.5,954.0,997.78,695.34
2018,8,18,12,15,902.0,137.5,3.05,36.75,952.0,1008.79,702.47
2018,8,18,12,30,899.0,139.0,3.2,37.0,950.0,1016.46,707.66
2018,8,18,12,45,892.5,140.5,3.35,37.25,939.5,1017.38,708.76
2018,8,18,13,0,886.0,142.0,3.5,37.5,929.0,1014.94,707.9
2018,8,18,13,15,883.0,141.0,3.65,37.4,913.0,1010.02,706.62
2018,8,18,13,30,880.0,140.0,3.8,37.3,897.0,1001.81,703.34
2018,8,18,13,45,875.5,137.5,3.95,37.25,873.5,987.34,696.02
2018,8,18,14,0,871.0,135.0,4.1,37.2,850.0,969.72,686.73
2018,8,18,14,15,864.5,133.0,4.2,36.9,820.5,953.47,678.76
2018,8,18,14,30,858.0,131.0,4.3,36.6,791.0,928.46,665.1
2018,8,18,14,45,847.5,128.5,4.4,36.3,754.0,896.61,646.89
2018,8,18,15,0,837.0,126.0,4.5,36.0,717.0,862.37,626.92
2018,8,18,15,15,822.0,122.5,4.5,36.0,674.0,821.13,600.87
2018,8,18,15,30,807.0,119.0,4.5,36.0,631.0,778.21,573.45
2018,8,18,15,45,787.5,115.0,4.65,34.9,583.5,729.91,544.89
2018,8,18,16,0,768.0,111.0,4.8,33.8,536.0,683.07,516.74
2018,8,18,16,15,741.0,106.5,4.8,32.9,485.5,627.83,479.19
2018,8,18,16,30,714.0,102.0,4.8,32.0,435.0,573.01,440.65
2018,8,18,16,45,678.0,96.0,4.8,31.1,382.5,512.04,396.14
2018,8,18,17,0,642.0,90.0,4.8,30.2,330.0,453.01,351.49
2018,8,18,17,15,594.0,83.0,4.7,28.9,278.5,389.37,302.04
2018,8,18,17,30,546.0,76.0,4.6,27.6,227.0,329.56,253.77
2018,8,18,17,45,478.0,66.0,4.5,26.3,177.5,263.21,199.08
2018,8,18,18,0,410.0,56.0,4.4,25.0,128.0,203.53,148.66
2018,8,18,18,15,312.5,42.5,4.3,24.0,87.0,139.37,95.02
2018,8,18,18,30,215.0,29.0,4.2,23.0,46.0,85.21,42.02
2018,8,18,18,45,114.5,15.5,4.15,21.95,24.0,33.31,0.0
2018,8,18,19,0,14.0,2.0,4.1,20.9,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,4.05,20.4,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,19.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,19.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,5,15,18.5,3.5,2.55,14.25,3.5,0.0,0.0
2018,8,19,5,30,37.0,7.0,2.8,14.7,7.0,6.88,0.0
2018,8,19,5,45,126.5,21.0,3.05,15.15,32.0,16.62,0.0
2018,8,19,6,0,216.0,35.0,3.3,15.6,57.0,27.12,16.44
2018,8,19,6,15,301.0,50.0,3.3,16.3,99.5,37.89,27.18
2018,8,19,6,30,386.0,65.0,3.3,17.0,142.0,48.12,36.61
2018,8,19,6,45,451.0,75.0,3.35,17.75,190.5,80.08,48.45
2018,8,19,7,0,516.0,85.0,3.4,18.5,239.0,123.54,75.84
2018,8,19,7,15,562.5,93.5,3.4,19.25,290.5,169.66,111.13
2018,8,19,7,30,609.0,102.0,3.4,20.0,342.0,221.05,153.56
2018,8,19,7,45,645.0,108.0,3.4,20.8,393.5,272.31,197.34
2018,8,19,8,0,681.0,114.0,3.4,21.6,445.0,327.18,243.92
2018,8,19,8,15,708.5,119.0,3.4,22.45,495.0,381.2,289.14
2018,8,19,8,30,736.0,124.0,3.4,23.3,545.0,437.37,334.78
2018,8,19,8,45,757.0,128.0,3.45,24.15,591.5,491.28,377.46
2018,8,19,9,0,778.0,132.0,3.5,25.0,638.0,547.63,420.53
2018,8,19,9,15,798.0,133.5,3.55,25.75,681.0,599.8,459.45
2018,8,19,9,30,818.0,135.0,3.6,26.5,724.0,652.2,497.4
2018,8,19,9,45,833.5,135.5,3.65,27.3,761.0,700.51,531.28
2018,8,19,10,0,849.0,136.0,3.7,28.1,798.0,748.07,563.28
2018,8,19,10,15,860.5,136.5,3.75,28.7,829.0,791.58,591.1
2018,8,19,10,30,872.0,137.0,3.8,29.3,860.0,831.75,616.28
2018,8,19,10,45,881.0,136.5,3.85,29.9,883.5,868.34,638.77
2018,8,19,11,0,890.0,136.0,3.9,30.5,907.0,902.73,659.6
2018,8,19,11,15,896.0,136.0,3.95,30.95,923.0,932.58,677.67
2018,8,19,11,30,902.0,136.0,4.0,31.4,939.0,959.72,693.91
2018,8,19,11,45,908.0,134.5,4.05,31.85,948.0,982.51,707.3
2018,8,19,12,0,914.0,133.0,4.1,32.3,957.0,1002.28,718.77
2018,8,19,12,15,912.0,134.0,4.1,32.55,955.5,1013.81,725.28
2018,8,19,12,30,910.0,135.0,4.1,32.8,954.0,1021.97,729.79
2018,8,19,12,45,905.5,135.5,4.15,33.05,944.0,1023.81,730.68
2018,8,19,13,0,901.0,136.0,4.2,33.3,934.0,1022.23,729.55
2018,8,19,13,15,899.0,134.5,4.2,33.35,918.0,1017.64,726.94
2018,8,19,13,30,897.0,133.0,4.2,33.4,902.0,1009.68,722.31
