Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,10,15,901.0,98.0,2.7,25.4,801.0,773.46,582.06
2018,8,29,10,30,909.0,99.0,2.8,25.9,830.0,813.66,607.95
2018,8,29,10,45,915.5,99.5,2.95,26.35,852.5,849.91,631.39
2018,8,29,11,0,922.0,100.0,3.1,26.8,875.0,883.67,653.03
2018,8,29,11,15,926.0,100.0,3.25,27.15,889.5,912.06,671.28
2018,8,29,11,30,930.0,100.0,3.4,27.5,904.0,937.48,687.59
2018,8,29,11,45,933.0,99.5,3.55,27.8,911.0,958.38,701.08
2018,8,29,12,0,936.0,99.0,3.7,28.1,918.0,976.02,712.52
2018,8,29,12,15,934.0,101.0,3.8,28.2,916.5,988.23,720.73
2018,8,29,12,30,932.0,103.0,3.9,28.3,915.0,996.94,726.82
2018,8,29,12,45,927.0,104.5,4.05,28.45,905.0,998.77,728.69
2018,8,29,13,0,922.0,106.0,4.2,28.6,895.0,997.08,728.4
2018,8,29,13,15,919.5,104.5,4.35,28.55,878.0,991.12,725.99
2018,8,29,13,30,917.0,103.0,4.5,28.5,861.0,981.68,721.38
2018,8,29,13,45,913.0,102.0,4.6,28.45,837.5,967.96,713.68
2018,8,29,14,0,909.0,101.0,4.7,28.4,814.0,950.94,704.23
2018,8,29,14,15,902.0,98.5,4.8,28.1,782.5,926.37,690.38
2018,8,29,14,30,895.0,96.0,4.9,27.8,751.0,898.82,674.4
2018,8,29,14,45,884.5,94.0,5.0,27.5,713.0,866.01,654.62
2018,8,29,15,0,874.0,92.0,5.1,27.2,675.0,830.74,632.88
2018,8,29,15,15,859.5,90.0,5.1,27.2,632.0,790.04,605.74
2018,8,29,15,30,845.0,88.0,5.1,27.2,589.0,751.9,580.2
2018,8,29,15,45,826.5,85.0,5.1,26.15,542.0,703.73,549.38
2018,8,29,16,0,808.0,82.0,5.1,25.1,495.0,654.63,517.12
2018,8,29,16,15,782.0,78.5,5.1,24.45,444.5,599.5,476.91
2018,8,29,16,30,756.0,75.0,5.1,23.8,394.0,544.67,435.34
2018,8,29,16,45,719.0,70.0,5.05,23.1,341.0,482.76,386.78
2018,8,29,17,0,682.0,65.0,5.0,22.4,288.0,422.9,338.13
2018,8,29,17,15,626.0,60.0,4.85,21.65,236.5,358.77,284.34
2018,8,29,17,30,570.0,55.0,4.7,20.9,185.0,297.78,231.53
2018,8,29,17,45,476.5,46.0,4.55,20.15,135.5,224.71,168.63
2018,8,29,18,0,383.0,37.0,4.4,19.4,86.0,161.43,113.39
2018,8,29,18,15,250.5,25.5,4.1,18.95,52.0,95.06,48.65
2018,8,29,18,30,118.0,14.0,3.8,18.5,18.0,34.47,0.0
2018,8,29,18,45,59.0,7.0,3.55,18.05,9.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,15.15,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,30,5,45,38.5,9.0,1.35,16.1,11.5,8.85,0.0
2018,8,30,6,0,71.0,17.0,1.5,16.6,22.0,14.5,2.56
2018,8,30,6,15,111.5,27.5,1.65,17.05,43.0,20.52,11.73
2018,8,30,6,30,152.0,38.0,1.8,17.5,64.0,27.7,18.51
2018,8,30,6,45,103.0,34.0,1.9,18.0,54.5,31.82,18.98
2018,8,30,7,0,54.0,30.0,2.0,18.5,45.0,31.0,18.32
2018,8,30,7,15,27.0,42.5,1.95,18.75,50.0,45.16,31.21
2018,8,30,7,30,0.0,55.0,1.9,19.0,55.0,53.14,38.96
2018,8,30,7,45,5.5,75.0,1.8,19.25,77.5,73.95,55.88
2018,8,30,8,0,11.0,95.0,1.7,19.5,100.0,95.04,72.86
2018,8,30,8,15,67.0,154.5,1.7,19.9,190.5,171.04,133.21
2018,8,30,8,30,123.0,214.0,1.7,20.3,281.0,252.76,196.95
2018,8,30,8,45,102.0,222.0,1.65,20.75,281.0,258.49,200.91
2018,8,30,9,0,81.0,230.0,1.6,21.2,281.0,262.1,203.12
2018,8,30,9,15,58.0,241.5,1.65,21.65,279.0,264.85,204.44
2018,8,30,9,30,35.0,253.0,1.7,22.1,277.0,265.33,203.77
2018,8,30,9,45,36.0,267.0,1.75,22.55,293.0,282.09,215.87
2018,8,30,10,0,37.0,281.0,1.8,23.0,309.0,298.94,227.88
2018,8,30,10,15,75.5,321.0,1.9,23.4,380.5,369.18,280.55
2018,8,30,10,30,114.0,361.0,2.0,23.8,452.0,445.35,336.24
2018,8,30,10,45,189.0,373.5,2.15,24.25,529.5,524.73,394.51
2018,8,30,11,0,264.0,386.0,2.3,24.7,607.0,612.14,457.2
2018,8,30,11,15,263.5,389.0,2.45,25.0,613.0,624.54,465.22
2018,8,30,11,30,263.0,392.0,2.6,25.3,619.0,635.97,473.06
2018,8,30,11,45,464.0,320.0,2.7,25.6,723.5,759.26,564.13
2018,8,30,12,0,665.0,248.0,2.8,25.9,828.0,883.87,652.75
2018,8,30,12,15,785.0,184.5,2.9,26.1,867.5,937.95,688.17
2018,8,30,12,30,905.0,121.0,3.0,26.3,907.0,988.58,721.24
2018,8,30,12,45,902.5,120.5,3.1,26.5,897.0,990.61,722.61
2018,8,30,13,0,900.0,120.0,3.2,26.7,887.0,989.21,722.27
2018,8,30,13,15,897.0,118.0,3.3,26.75,869.5,982.34,718.9
2018,8,30,13,30,894.0,116.0,3.4,26.8,852.0,972.07,713.43
2018,8,30,13,45,889.0,113.5,3.45,26.8,827.0,956.06,704.05
2018,8,30,14,0,884.0,111.0,3.5,26.8,802.0,936.84,692.63
2018,8,30,14,15,876.5,109.5,3.55,26.7,771.0,913.36,678.65
2018,8,30,14,30,869.0,108.0,3.6,26.6,740.0,887.01,662.72
2018,8,30,14,45,859.0,105.5,3.65,26.45,703.0,854.73,642.79
2018,8,30,15,0,849.0,103.0,3.7,26.3,666.0,824.89,624.43
2018,8,30,15,15,833.5,100.0,3.7,26.3,622.5,782.88,596.76
2018,8,30,15,30,818.0,97.0,3.7,26.3,579.0,739.23,567.69
2018,8,30,15,45,797.0,94.0,3.85,25.65,531.5,690.22,536.25
2018,8,30,16,0,776.0,91.0,4.0,25.0,484.0,640.54,503.08
2018,8,30,16,15,748.0,86.5,4.05,24.4,433.0,584.34,462.22
2018,8,30,16,30,720.0,82.0,4.1,23.8,382.0,530.59,421.79
2018,8,30,16,45,680.0,77.0,4.2,23.25,330.0,468.84,373.72
2018,8,30,17,0,640.0,72.0,4.3,22.7,278.0,409.54,325.85
2018,8,30,17,15,582.0,65.5,4.3,21.9,227.0,343.36,271.09
2018,8,30,17,30,524.0,59.0,4.3,21.1,176.0,282.22,218.72
2018,8,30,17,45,434.5,49.5,4.35,20.3,129.0,212.63,159.05
2018,8,30,18,0,345.0,40.0,4.4,19.5,82.0,152.32,106.4
2018,8,30,18,15,217.0,26.5,4.35,18.95,48.5,86.49,39.41
2018,8,30,18,30,89.0,13.0,4.3,18.4,15.0,28.09,0.0
2018,8,30,18,45,44.5,6.5,4.25,17.85,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.35,13.6,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,14.2,2.0,0.0,0.0
2018,8,31,5,45,102.5,14.0,1.8,14.75,20.5,13.76,0.0
2018,8,31,6,0,194.0,26.0,2.0,15.3,39.0,20.46,4.77
2018,8,31,6,15,302.5,37.5,2.0,15.95,78.5,29.26,19.11
2018,8,31,6,30,411.0,49.0,2.0,16.6,118.0,36.65,26.35
2018,8,31,6,45,481.0,58.0,2.0,17.2,166.0,57.39,33.08
2018,8,31,7,0,551.0,67.0,2.0,17.8,214.0,100.87,57.09
2018,8,31,7,15,600.5,73.5,1.85,18.5,265.5,147.26,90.93
2018,8,31,7,30,650.0,80.0,1.7,19.2,317.0,199.21,133.22
2018,8,31,7,45,685.5,84.0,1.6,19.85,367.5,250.6,177.27
2018,8,31,8,0,721.0,88.0,1.5,20.5,418.0,305.44,224.11
2018,8,31,8,15,747.5,91.5,1.35,21.3,467.0,361.52,270.85
2018,8,31,8,30,774.0,95.0,1.2,22.1,516.0,417.45,315.82
2018,8,31,8,45,794.0,98.5,1.1,22.9,562.0,471.94,358.07
2018,8,31,9,0,814.0,102.0,1.0,23.7,608.0,527.12,398.95
2018,8,31,9,15,829.5,103.0,1.05,24.5,648.5,577.69,435.93
2018,8,31,9,30,845.0,104.0,1.1,25.3,689.0,628.32,471.71
2018,8,31,9,45,857.0,105.0,1.2,26.1,724.0,675.21,504.25
2018,8,31,10,0,869.0,106.0,1.3,26.9,759.0,720.9,534.18
2018,8,31,10,15,877.5,107.5,1.4,27.7,788.0,763.06,560.38
2018,8,31,10,30,886.0,109.0,1.5,28.5,817.0,803.3,585.0
2018,8,31,10,45,892.0,109.5,1.6,29.25,838.5,838.39,606.1
2018,8,31,11,0,898.0,110.0,1.7,30.0,860.0,871.02,625.46
2018,8,31,11,15,902.0,110.0,1.85,30.45,874.0,898.75,642.88
2018,8,31,11,30,906.0,110.0,2.0,30.9,888.0,923.6,658.45
2018,8,31,11,45,907.5,110.0,2.15,31.3,894.0,943.14,670.81
2018,8,31,12,0,909.0,110.0,2.3,31.7,900.0,959.47,681.21
2018,8,31,12,15,912.0,108.0,2.5,31.9,899.0,971.83,690.19
2018,8,31,12,30,915.0,106.0,2.7,32.1,898.0,980.83,697.11
2018,8,31,12,45,918.0,103.5,2.9,32.3,890.5,985.86,701.59
2018,8,31,13,0,921.0,101.0,3.1,32.5,883.0,987.4,703.91
2018,8,31,13,15,917.5,100.5,3.35,32.45,866.0,981.38,702.54
2018,8,31,13,30,914.0,100.0,3.6,32.4,849.0,971.92,698.95
2018,8,31,13,45,909.0,98.5,3.8,32.4,824.5,956.59,691.08
2018,8,31,14,0,904.0,97.0,4.0,32.4,800.0,938.0,681.05
2018,8,31,14,15,897.0,96.0,4.2,32.1,769.5,915.01,668.86
2018,8,31,14,30,890.0,95.0,4.4,31.8,739.0,889.07,654.56
2018,8,31,14,45,879.5,92.5,4.55,31.5,701.0,855.7,634.82
2018,8,31,15,0,869.0,90.0,4.7,31.2,663.0,819.89,613.3
2018,8,31,15,15,854.0,87.5,4.7,31.2,619.5,778.3,586.11
2018,8,31,15,30,839.0,85.0,4.7,31.2,576.0,735.02,557.46
2018,8,31,15,45,821.5,82.0,5.05,30.0,529.5,692.0,532.64
2018,8,31,16,0,804.0,79.0,5.4,28.8,483.0,643.74,502.81
2018,8,31,16,15,780.5,75.5,5.4,27.95,433.5,590.38,464.4
2018,8,31,16,30,757.0,72.0,5.4,27.1,384.0,537.14,424.62
2018,8,31,16,45,720.0,67.0,5.4,26.25,331.5,475.31,376.69
2018,8,31,17,0,683.0,62.0,5.4,25.4,279.0,415.54,328.57
2018,8,31,17,15,619.0,57.0,5.3,24.35,226.0,348.07,272.77
2018,8,31,17,30,555.0,52.0,5.2,23.3,173.0,284.7,218.65
2018,8,31,17,45,450.0,43.0,5.05,22.25,124.0,209.25,154.62
2018,8,31,18,0,345.0,34.0,4.9,21.2,75.0,144.97,99.24
2018,8,31,18,15,215.5,22.5,4.8,20.5,44.0,80.61,29.7
2018,8,31,18,30,86.0,11.0,4.7,19.8,13.0,25.31,0.0
2018,8,31,18,45,43.0,5.5,4.55,19.05,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,17.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,1,5,15,1.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,1,5,30,2.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,1,5,45,95.0,12.0,2.3,15.15,18.0,11.8,0.0
2018,9,1,6,0,188.0,24.0,2.6,15.7,36.0,18.84,2.56
2018,9,1,6,15,290.5,37.0,2.6,16.3,75.5,28.96,18.72
2018,9,1,6,30,393.0,50.0,2.6,16.9,115.0,37.81,27.28
2018,9,1,6,45,455.5,61.0,2.6,17.5,162.0,58.73,35.05
2018,9,1,7,0,518.0,72.0,2.6,18.1,209.0,101.82,59.27
2018,9,1,7,15,562.5,81.0,2.5,19.05,259.5,147.79,92.87
2018,9,1,7,30,607.0,90.0,2.4,20.0,310.0,198.82,134.29
2018,9,1,7,45,637.5,98.0,2.25,20.95,360.0,250.16,177.93
2018,9,1,8,0,668.0,106.0,2.1,21.9,410.0,304.51,223.86
2018,9,1,8,15,693.0,112.5,2.1,22.85,458.5,358.19,268.63
2018,9,1,8,30,718.0,119.0,2.1,23.8,507.0,413.77,313.54
2018,9,1,8,45,736.0,124.0,2.1,24.75,551.5,466.22,354.68
2018,9,1,9,0,754.0,129.0,2.1,25.7,596.0,519.29,394.77
2018,9,1,9,15,756.0,139.5,2.25,26.35,634.0,568.84,431.79
2018,9,1,9,30,758.0,150.0,2.4,27.0,672.0,617.08,466.77
2018,9,1,9,45,752.0,163.0,2.5,27.6,703.0,660.98,497.48
2018,9,1,10,0,746.0,176.0,2.6,28.2,734.0,702.6,525.8
2018,9,1,10,15,756.5,177.5,2.75,28.7,762.0,742.78,553.44
2018,9,1,10,30,767.0,179.0,2.9,29.2,790.0,781.55,579.4
2018,9,1,10,45,775.0,180.0,3.05,29.7,811.5,816.17,601.53
2018,9,1,11,0,783.0,181.0,3.2,30.2,833.0,847.07,621.06
2018,9,1,11,15,789.0,182.0,3.35,30.55,848.0,875.45,639.24
2018,9,1,11,30,795.0,183.0,3.5,30.9,863.0,901.39,655.8
2018,9,1,11,45,798.5,183.0,3.65,31.25,870.0,921.48,668.53
2018,9,1,12,0,802.0,183.0,3.8,31.6,877.0,938.76,679.5
2018,9,1,12,15,800.5,183.0,3.95,31.7,874.5,948.44,686.28
2018,9,1,12,30,799.0,183.0,4.1,31.8,872.0,955.03,691.19
2018,9,1,12,45,794.5,183.5,4.25,31.9,862.0,956.18,692.67
2018,9,1,13,0,790.0,184.0,4.4,32.0,852.0,954.19,692.22
2018,9,1,13,15,786.5,181.0,4.5,31.9,834.5,946.46,688.41
2018,9,1,13,30,783.0,178.0,4.6,31.8,817.0,935.64,682.69
2018,9,1,13,45,777.0,174.5,4.75,31.65,792.5,923.04,676.39
2018,9,1,14,0,771.0,171.0,4.9,31.5,768.0,903.52,665.7
2018,9,1,14,15,762.0,167.0,4.95,31.15,736.5,878.0,650.82
2018,9,1,14,30,753.0,163.0,5.0,30.8,705.0,849.98,634.16
2018,9,1,14,45,741.0,158.0,5.1,30.45,668.0,815.98,613.48
2018,9,1,15,0,729.0,153.0,5.2,30.1,631.0,780.0,591.14
2018,9,1,15,15,710.0,148.5,5.2,30.1,588.0,737.26,562.42
2018,9,1,15,30,691.0,144.0,5.2,30.1,545.0,693.44,532.13
2018,9,1,15,45,671.0,136.0,5.3,28.9,498.5,644.29,499.79
2018,9,1,16,0,651.0,128.0,5.4,27.7,452.0,594.7,465.96
2018,9,1,16,15,627.0,118.5,5.4,26.8,403.5,540.82,426.86
2018,9,1,16,30,603.0,109.0,5.4,25.9,355.0,487.43,386.83
2018,9,1,16,45,566.0,99.0,5.35,25.05,305.0,427.29,339.93
2018,9,1,17,0,529.0,89.0,5.3,24.2,255.0,369.52,293.33
2018,9,1,17,15,473.0,78.5,5.2,23.25,206.0,305.59,240.43
2018,9,1,17,30,417.0,68.0,5.1,22.3,157.0,245.73,189.47
2018,9,1,17,45,337.5,54.0,5.0,21.35,113.0,181.52,134.66
2018,9,1,18,0,258.0,40.0,4.9,20.4,69.0,126.0,86.21
2018,9,1,18,15,154.5,24.5,4.8,19.8,39.5,67.61,17.24
2018,9,1,18,30,51.0,9.0,4.7,19.2,10.0,17.27,0.0
2018,9,1,18,45,25.5,4.5,4.6,18.55,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,17.6,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,5,45,74.0,12.0,2.2,14.2,16.5,11.8,0.0
2018,9,2,6,0,148.0,24.0,2.4,14.7,33.0,18.9,0.93
2018,9,2,6,15,253.5,38.5,2.35,15.35,72.0,29.67,19.29
2018,9,2,6,30,359.0,53.0,2.3,16.0,111.0,39.89,29.16
2018,9,2,6,45,434.0,63.5,2.2,16.6,159.0,59.86,36.92
2018,9,2,7,0,509.0,74.0,2.1,17.2,207.0,102.17,60.26
2018,9,2,7,15,562.0,81.0,2.05,17.95,258.0,146.93,92.51
2018,9,2,7,30,615.0,88.0,2.0,18.7,309.0,197.74,133.57
2018,9,2,7,45,655.0,93.5,1.9,19.4,361.0,249.64,177.71
2018,9,2,8,0,695.0,99.0,1.8,20.1,413.0,305.57,225.23
2018,9,2,8,15,723.5,103.0,1.85,21.05,462.5,359.63,270.74
2018,9,2,8,30,752.0,107.0,1.9,22.0,512.0,415.88,316.67
2018,9,2,8,45,773.5,110.5,1.9,22.9,558.0,471.77,360.78
2018,9,2,9,0,795.0,114.0,1.9,23.8,604.0,526.73,402.64
2018,9,2,9,15,793.0,124.5,2.0,24.75,641.0,575.64,438.77
2018,9,2,9,30,791.0,135.0,2.1,25.7,678.0,622.73,472.33
2018,9,2,9,45,781.0,148.5,2.15,26.6,707.5,665.47,501.44
2018,9,2,10,0,771.0,162.0,2.2,27.5,737.0,705.52,527.75
2018,9,2,10,15,782.0,164.0,2.25,28.3,766.0,746.96,554.99
2018,9,2,10,30,793.0,166.0,2.3,29.1,795.0,787.02,579.77
2018,9,2,10,45,802.0,166.0,2.35,29.85,817.0,821.81,600.59
2018,9,2,11,0,811.0,166.0,2.4,30.6,839.0,854.59,619.89
2018,9,2,11,15,817.0,166.0,2.5,31.15,853.5,882.55,636.79
2018,9,2,11,30,823.0,166.0,2.6,31.7,868.0,907.97,652.02
2018,9,2,11,45,826.5,165.5,2.65,32.2,874.5,927.92,663.47
2018,9,2,12,0,830.0,165.0,2.7,32.7,881.0,944.95,673.13
2018,9,2,12,15,822.5,169.0,2.85,32.95,877.0,953.32,678.82
2018,9,2,12,30,815.0,173.0,3.0,33.2,873.0,958.44,682.6
2018,9,2,12,45,802.5,178.0,3.15,33.45,860.5,956.64,682.05
2018,9,2,13,0,790.0,183.0,3.3,33.7,848.0,951.65,679.58
2018,9,2,13,15,787.5,179.0,3.4,33.7,830.5,943.76,675.69
2018,9,2,13,30,785.0,175.0,3.5,33.7,813.0,932.76,669.89
2018,9,2,13,45,780.0,171.5,3.65,33.7,789.0,916.92,661.3
2018,9,2,14,0,775.0,168.0,3.8,33.7,765.0,902.15,653.43
2018,9,2,14,15,767.0,163.5,3.9,33.4,733.5,876.84,639.09
2018,9,2,14,30,759.0,159.0,4.0,33.1,702.0,848.98,623.0
2018,9,2,14,45,748.0,153.5,4.15,32.8,665.0,815.08,602.85
2018,9,2,15,0,737.0,148.0,4.3,32.5,628.0,779.11,581.01
2018,9,2,15,15,718.0,143.5,4.3,32.5,585.0,736.11,552.75
2018,9,2,15,30,699.0,139.0,4.3,32.5,542.0,692.01,523.09
2018,9,2,15,45,678.5,131.5,4.5,31.25,495.5,642.74,491.56
2018,9,2,16,0,658.0,124.0,4.7,30.0,449.0,593.07,458.68
2018,9,2,16,15,632.0,115.0,4.8,29.0,400.0,538.19,419.88
2018,9,2,16,30,606.0,106.0,4.9,28.0,351.0,483.97,380.09
2018,9,2,16,45,566.0,97.0,5.0,27.0,300.5,423.24,333.62
2018,9,2,17,0,526.0,88.0,5.1,26.0,250.0,365.15,287.45
2018,9,2,17,15,465.5,77.5,5.0,24.85,201.0,299.58,233.79
2018,9,2,17,30,405.0,67.0,4.9,23.7,152.0,238.67,182.5
2018,9,2,17,45,320.5,53.0,4.8,22.55,108.5,173.78,127.71
2018,9,2,18,0,236.0,39.0,4.7,21.4,65.0,118.21,79.49
2018,9,2,18,15,138.0,24.0,4.6,20.7,37.0,62.33,5.49
2018,9,2,18,30,40.0,9.0,4.5,20.0,9.0,15.32,0.0
2018,9,2,18,45,20.0,4.5,4.4,19.25,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,18.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,5,45,62.5,11.5,2.35,14.25,15.0,11.3,0.0
2018,9,3,6,0,125.0,23.0,2.6,14.7,30.0,18.12,0.0
2018,9,3,6,15,223.0,38.5,2.7,15.25,67.5,29.74,19.23
2018,9,3,6,30,321.0,54.0,2.8,15.8,105.0,40.78,29.92
2018,9,3,6,45,392.5,65.5,2.85,16.35,151.0,59.36,37.63
2018,9,3,7,0,464.0,77.0,2.9,16.9,197.0,100.59,60.92
2018,9,3,7,15,516.0,86.0,2.9,17.55,247.5,144.35,92.61
2018,9,3,7,30,568.0,95.0,2.9,18.2,298.0,194.09,132.87
2018,9,3,7,45,605.0,102.5,2.85,18.85,348.0,244.37,175.85
2018,9,3,8,0,642.0,110.0,2.8,19.5,398.0,298.43,222.14
2018,9,3,8,15,670.0,115.0,2.8,20.25,446.0,350.37,266.34
2018,9,3,8,30,698.0,120.0,2.8,21.0,494.0,404.53,311.2
2018,9,3,8,45,719.0,124.5,2.85,21.75,539.0,456.87,353.5
2018,9,3,9,0,740.0,129.0,2.9,22.5,584.0,510.14,395.18
2018,9,3,9,15,749.0,136.5,2.95,23.25,623.0,560.12,433.04
2018,9,3,9,30,758.0,144.0,3.0,24.0,662.0,609.42,469.19
2018,9,3,9,45,761.0,152.0,3.05,24.7,695.0,654.35,501.17
2018,9,3,10,0,764.0,160.0,3.1,25.4,728.0,697.68,531.15
2018,9,3,10,15,773.5,162.5,3.15,26.0,756.0,738.18,558.86
2018,9,3,10,30,783.0,165.0,3.2,26.6,784.0,777.22,584.18
2018,9,3,10,45,790.0,165.5,3.3,27.2,804.5,810.52,605.24
2018,9,3,11,0,797.0,166.0,3.4,27.8,825.0,841.71,624.75
2018,9,3,11,15,802.5,167.5,3.5,28.2,840.0,870.33,642.93
2018,9,3,11,30,808.0,169.0,3.6,28.6,855.0,896.45,659.41
2018,9,3,11,45,811.0,169.0,3.7,29.0,861.5,916.14,671.6
2018,9,3,12,0,814.0,169.0,3.8,29.4,868.0,932.94,681.98
2018,9,3,12,15,818.0,166.0,3.85,29.55,867.0,944.62,689.45
2018,9,3,12,30,822.0,163.0,3.9,29.7,866.0,953.21,695.03
2018,9,3,12,45,826.0,158.0,4.0,29.85,857.5,956.54,697.58
2018,9,3,13,0,830.0,153.0,4.1,30.0,849.0,956.61,698.13
2018,9,3,13,15,818.0,155.0,4.25,29.85,829.0,945.74,692.66
2018,9,3,13,30,806.0,157.0,4.4,29.7,809.0,931.82,685.27
2018,9,3,13,45,751.0,176.0,4.5,29.6,768.5,897.26,663.63
2018,9,3,14,0,696.0,195.0,4.6,29.5,728.0,857.73,638.5
2018,9,3,14,15,694.0,184.5,4.7,29.05,697.5,832.78,624.38
2018,9,3,14,30,692.0,174.0,4.8,28.6,667.0,805.22,608.17
2018,9,3,14,45,688.0,164.0,4.9,28.2,631.5,774.01,589.08
2018,9,3,15,0,684.0,154.0,5.0,27.8,596.0,740.52,568.11
2018,9,3,15,15,678.0,146.5,5.0,27.8,559.5,706.07,544.85
2018,9,3,15,30,672.0,139.0,5.0,27.8,523.0,669.78,519.41
2018,9,3,15,45,668.5,127.5,5.1,26.35,482.0,629.22,493.58
2018,9,3,16,0,665.0,116.0,5.2,24.9,441.0,586.93,465.38
2018,9,3,16,15,588.0,115.5,5.2,24.0,380.0,509.16,406.69
2018,9,3,16,30,511.0,115.0,5.2,23.1,319.0,433.66,348.22
2018,9,3,16,45,507.0,100.0,5.2,22.2,278.5,390.41,314.18
2018,9,3,17,0,503.0,85.0,5.2,21.3,238.0,349.04,279.97
2018,9,3,17,15,442.0,73.5,5.05,20.55,189.0,281.59,223.25
2018,9,3,17,30,381.0,62.0,4.9,19.8,140.0,222.5,172.22
2018,9,3,17,45,299.5,49.5,4.75,19.0,100.0,161.91,119.94
2018,9,3,18,0,218.0,37.0,4.6,18.2,60.0,110.44,73.91
2018,9,3,18,15,125.5,22.0,4.35,17.8,33.5,56.27,0.0
2018,9,3,18,30,33.0,7.0,4.1,17.4,7.0,12.11,0.0
2018,9,3,18,45,16.5,3.5,3.9,17.0,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,4,5,45,76.0,11.0,2.85,14.75,15.5,10.81,0.0
2018,9,4,6,0,152.0,22.0,3.1,15.2,31.0,17.34,0.0
2018,9,4,6,15,261.0,35.5,3.2,15.8,69.0,27.35,17.04
2018,9,4,6,30,370.0,49.0,3.3,16.4,107.0,37.49,26.94
2018,9,4,6,45,415.0,61.0,3.35,17.0,149.0,55.81,34.58
2018,9,4,7,0,460.0,73.0,3.4,17.6,191.0,95.85,57.12
2018,9,4,7,15,505.0,83.0,3.35,18.3,239.5,139.32,88.72
2018,9,4,7,30,550.0,93.0,3.3,19.0,288.0,187.94,128.19
2018,9,4,7,45,594.5,99.0,3.25,19.65,339.0,237.67,170.35
2018,9,4,8,0,639.0,105.0,3.2,20.3,390.0,292.01,216.68
2018,9,4,8,15,671.5,110.0,3.15,21.05,440.0,345.37,261.94
2018,9,4,8,30,704.0,115.0,3.1,21.8,490.0,401.44,308.25
2018,9,4,8,45,745.5,113.0,3.0,22.55,541.0,457.49,353.21
2018,9,4,9,0,787.0,111.0,2.9,23.3,592.0,517.63,399.84
2018,9,4,9,15,807.0,112.0,2.85,24.1,634.0,569.44,438.81
2018,9,4,9,30,827.0,113.0,2.8,24.9,676.0,621.36,476.57
2018,9,4,9,45,844.0,112.5,2.75,25.65,712.5,669.64,510.61
2018,9,4,10,0,861.0,112.0,2.7,26.4,749.0,716.53,542.17
2018,9,4,10,15,869.0,113.5,2.75,27.1,777.5,757.92,568.44
2018,9,4,10,30,877.0,115.0,2.8,27.8,806.0,797.36,593.05
2018,9,4,10,45,882.5,116.0,2.8,28.5,827.0,832.13,613.9
2018,9,4,11,0,888.0,117.0,2.8,29.2,848.0,864.42,632.87
2018,9,4,11,15,893.0,117.5,2.9,29.7,863.0,893.12,650.51
2018,9,4,11,30,898.0,118.0,3.0,30.2,878.0,918.98,666.26
2018,9,4,11,45,900.0,118.0,3.05,30.75,884.0,938.66,677.49
2018,9,4,12,0,902.0,118.0,3.1,31.3,890.0,955.14,686.73
2018,9,4,12,15,902.0,117.5,3.2,31.65,888.0,965.97,693.33
2018,9,4,12,30,902.0,117.0,3.3,32.0,886.0,973.41,697.89
2018,9,4,12,45,900.5,116.0,3.4,32.35,876.0,975.5,699.14
2018,9,4,13,0,899.0,115.0,3.5,32.7,866.0,974.14,698.32
2018,9,4,13,15,894.5,114.5,3.65,32.8,848.0,967.07,694.97
2018,9,4,13,30,890.0,114.0,3.8,32.9,830.0,956.63,689.54
2018,9,4,13,45,883.5,112.5,3.9,33.0,804.5,940.0,679.85
2018,9,4,14,0,877.0,111.0,4.0,33.1,779.0,920.23,668.16
2018,9,4,14,15,867.5,109.5,4.1,32.9,747.0,894.77,653.52
2018,9,4,14,30,858.0,108.0,4.2,32.7,715.0,866.57,636.97
2018,9,4,14,45,845.5,105.5,4.3,32.45,676.5,837.2,619.62
2018,9,4,15,0,833.0,103.0,4.4,32.2,638.0,800.42,597.01
2018,9,4,15,15,816.0,100.0,4.4,32.2,594.5,757.56,568.97
2018,9,4,15,30,799.0,97.0,4.4,32.2,551.0,713.22,539.59
2018,9,4,15,45,776.5,93.5,4.5,31.0,503.0,663.24,508.48
2018,9,4,16,0,754.0,90.0,4.6,29.8,455.0,612.77,475.0
2018,9,4,16,15,722.5,86.0,4.6,28.75,404.5,557.98,435.83
2018,9,4,16,30,691.0,82.0,4.6,27.7,354.0,502.27,394.55
2018,9,4,16,45,647.0,76.0,4.6,26.65,302.0,439.02,345.85
2018,9,4,17,0,603.0,70.0,4.6,25.6,250.0,378.73,297.58
2018,9,4,17,15,538.0,63.0,4.5,24.35,200.0,311.69,242.41
2018,9,4,17,30,473.0,56.0,4.4,23.1,150.0,250.51,190.39
2018,9,4,17,45,375.5,45.0,4.3,21.9,105.5,181.05,131.55
2018,9,4,18,0,278.0,34.0,4.2,20.7,61.0,122.04,78.83
2018,9,4,18,15,163.5,21.0,4.1,20.0,34.5,62.01,0.0
2018,9,4,18,30,49.0,8.0,4.0,19.3,8.0,15.46,0.0
2018,9,4,18,45,24.5,4.0,3.95,18.55,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,17.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,5,45,70.0,11.0,2.85,14.25,15.0,10.81,0.0
2018,9,5,6,0,140.0,22.0,3.1,14.6,30.0,17.4,0.0
2018,9,5,6,15,248.0,35.5,3.15,15.2,67.0,27.43,16.99
2018,9,5,6,30,356.0,49.0,3.2,15.8,104.0,37.72,27.17
2018,9,5,6,45,430.0,59.5,3.3,16.4,151.0,54.11,33.42
2018,9,5,7,0,504.0,70.0,3.4,17.0,198.0,95.86,55.74
2018,9,5,7,15,534.5,79.5,3.4,17.65,243.0,139.41,87.74
2018,9,5,7,30,565.0,89.0,3.4,18.3,288.0,186.41,126.64
2018,9,5,7,45,599.5,96.5,3.35,18.95,337.0,235.81,169.1
2018,9,5,8,0,634.0,104.0,3.3,19.6,386.0,288.7,214.71
2018,9,5,8,15,685.5,104.0,3.35,20.35,440.5,343.96,261.47
2018,9,5,8,30,737.0,104.0,3.4,21.1,495.0,403.9,311.12
2018,9,5,8,45,758.0,107.5,3.4,21.8,540.0,458.62,355.71
2018,9,5,9,0,779.0,111.0,3.4,22.5,585.0,512.45,398.26
2018,9,5,9,15,792.5,114.5,3.45,23.15,625.0,562.58,436.9
2018,9,5,9,30,806.0,118.0,3.5,23.8,665.0,612.27,474.05
2018,9,5,9,45,816.0,121.0,3.6,24.45,699.0,658.49,507.77
2018,9,5,10,0,826.0,124.0,3.7,25.1,733.0,703.47,539.76
2018,9,5,10,15,834.5,125.5,3.8,25.65,761.0,744.4,567.12
2018,9,5,10,30,843.0,127.0,3.9,26.2,789.0,783.51,592.72
2018,9,5,10,45,848.5,128.5,4.0,26.75,810.0,815.87,613.4
2018,9,5,11,0,854.0,130.0,4.1,27.3,831.0,847.69,633.61
2018,9,5,11,15,858.0,130.5,4.2,27.55,844.5,874.67,651.19
2018,9,5,11,30,862.0,131.0,4.3,27.8,858.0,898.89,666.91
2018,9,5,11,45,865.0,131.5,4.45,28.05,865.0,919.33,680.36
2018,9,5,12,0,868.0,132.0,4.6,28.3,872.0,936.73,691.83
2018,9,5,12,15,870.5,130.0,4.75,28.25,870.5,947.97,700.54
2018,9,5,12,30,873.0,128.0,4.9,28.2,869.0,955.96,707.24
2018,9,5,12,45,874.0,125.5,5.0,28.2,859.5,958.72,710.04
2018,9,5,13,0,875.0,123.0,5.1,28.2,850.0,958.12,710.73
2018,9,5,13,15,870.0,122.0,5.2,27.95,832.0,950.11,707.26
2018,9,5,13,30,865.0,121.0,5.3,27.7,814.0,938.83,701.67
2018,9,5,13,45,857.5,120.0,5.45,27.45,789.0,922.07,692.69
2018,9,5,14,0,850.0,119.0,5.6,27.2,764.0,902.3,681.59
2018,9,5,14,15,841.5,116.5,5.6,26.7,732.0,882.53,670.34
2018,9,5,14,30,833.0,114.0,5.6,26.2,700.0,854.53,653.26
2018,9,5,14,45,820.5,111.5,5.65,25.7,662.5,820.6,632.09
2018,9,5,15,0,808.0,109.0,5.7,25.2,625.0,784.5,609.11
2018,9,5,15,15,790.5,106.0,5.7,25.2,581.5,742.01,579.79
2018,9,5,15,30,773.0,103.0,5.7,25.2,538.0,698.16,549.17
2018,9,5,15,45,750.0,99.0,5.65,23.7,491.0,648.23,516.52
2018,9,5,16,0,727.0,95.0,5.6,22.2,444.0,600.16,482.64
2018,9,5,16,15,696.5,90.5,5.5,21.45,394.5,544.68,440.32
2018,9,5,16,30,666.0,86.0,5.4,20.7,345.0,490.18,397.48
2018,9,5,16,45,622.5,79.0,5.35,19.9,293.5,427.33,346.75
2018,9,5,17,0,579.0,72.0,5.3,19.1,242.0,367.45,296.72
2018,9,5,17,15,511.5,64.0,5.1,18.45,192.0,299.63,238.57
2018,9,5,17,30,444.0,56.0,4.9,17.8,142.0,238.02,184.4
2018,9,5,17,45,345.0,44.5,4.75,17.15,99.0,169.48,124.88
2018,9,5,18,0,246.0,33.0,4.6,16.5,56.0,111.88,71.55
2018,9,5,18,15,138.0,19.0,4.4,16.2,30.5,53.39,0.0
2018,9,5,18,30,30.0,5.0,4.2,15.9,5.0,4.91,0.0
2018,9,5,18,45,15.0,2.5,4.05,15.55,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,6,5,45,100.5,11.0,2.55,12.8,16.0,10.81,0.0
2018,9,6,6,0,201.0,22.0,2.8,13.2,32.0,18.37,0.0
2018,9,6,6,15,328.0,32.0,2.85,13.8,71.5,25.01,14.94
2018,9,6,6,30,455.0,42.0,2.9,14.4,111.0,31.24,21.66
2018,9,6,6,45,502.0,51.5,2.95,14.95,155.0,47.48,27.47
2018,9,6,7,0,549.0,61.0,3.0,15.5,199.0,90.37,49.92
2018,9,6,7,15,578.0,70.5,2.95,16.15,245.5,136.3,83.75
2018,9,6,7,30,607.0,80.0,2.9,16.8,292.0,185.45,124.75
2018,9,6,7,45,692.0,77.0,2.9,17.45,354.5,240.18,170.4
2018,9,6,8,0,777.0,74.0,2.9,18.1,417.0,305.57,225.74
2018,9,6,8,15,698.0,99.5,2.9,18.9,434.5,343.36,261.72
2018,9,6,8,30,619.0,125.0,2.9,19.7,452.0,373.82,289.61
2018,9,6,8,45,597.5,147.5,2.9,20.5,485.5,419.28,326.68
2018,9,6,9,0,576.0,170.0,2.9,21.3,519.0,461.71,359.79
2018,9,6,9,15,725.5,132.5,3.0,21.95,602.5,540.1,420.77
2018,9,6,9,30,875.0,95.0,3.1,22.6,686.0,631.16,489.89
2018,9,6,9,45,776.0,140.5,3.2,23.3,684.5,650.3,501.86
2018,9,6,10,0,677.0,186.0,3.3,24.0,683.0,659.62,506.22
2018,9,6,10,15,731.5,171.0,3.4,24.6,727.0,713.07,544.95
2018,9,6,10,30,786.0,156.0,3.5,25.2,771.0,767.34,582.35
2018,9,6,10,45,829.0,141.5,3.65,25.8,805.5,814.41,613.36
2018,9,6,11,0,872.0,127.0,3.8,26.4,840.0,858.32,641.9
2018,9,6,11,15,894.5,118.5,3.8,26.8,860.0,892.49,663.34
2018,9,6,11,30,917.0,110.0,3.8,27.2,880.0,924.49,683.22
2018,9,6,11,45,920.0,109.5,3.85,27.65,886.5,944.73,695.32
2018,9,6,12,0,923.0,109.0,3.9,28.1,893.0,961.72,705.38
2018,9,6,12,15,925.0,107.5,3.9,28.35,891.0,973.4,712.29
2018,9,6,12,30,927.0,106.0,3.9,28.6,889.0,981.63,717.06
2018,9,6,12,45,928.0,103.5,3.9,28.85,879.5,984.34,718.34
2018,9,6,13,0,929.0,101.0,3.9,29.1,870.0,983.5,717.46
2018,9,6,13,15,925.5,100.0,3.9,29.15,852.0,976.48,713.27
2018,9,6,13,30,922.0,99.0,3.9,29.2,834.0,965.97,706.94
2018,9,6,13,45,918.0,97.5,3.9,29.2,809.5,951.04,697.96
2018,9,6,14,0,914.0,96.0,3.9,29.2,785.0,932.78,686.87
2018,9,6,14,15,906.0,94.0,3.95,29.05,752.5,907.2,671.63
2018,9,6,14,30,898.0,92.0,4.0,28.9,720.0,878.69,654.38
2018,9,6,14,45,887.0,90.0,4.0,28.7,681.5,844.9,633.32
2018,9,6,15,0,876.0,88.0,4.0,28.5,643.0,808.7,610.45
2018,9,6,15,15,860.0,85.5,4.0,28.5,599.0,765.88,582.23
2018,9,6,15,30,844.0,83.0,4.0,28.5,555.0,725.68,555.59
2018,9,6,15,45,823.5,79.5,4.0,27.8,506.5,675.39,522.74
2018,9,6,16,0,803.0,76.0,4.0,27.1,458.0,624.38,487.9
2018,9,6,16,15,774.5,72.5,4.0,26.45,407.0,568.02,446.61
2018,9,6,16,30,746.0,69.0,4.0,25.8,356.0,512.27,404.31
2018,9,6,16,45,705.0,64.5,3.95,25.2,304.0,449.82,355.1
2018,9,6,17,0,664.0,60.0,3.9,24.6,252.0,391.75,307.46
2018,9,6,17,15,602.0,53.5,3.85,23.55,200.5,323.9,251.05
2018,9,6,17,30,540.0,47.0,3.8,22.5,149.0,261.67,197.41
2018,9,6,17,45,440.0,38.5,3.7,21.5,104.5,191.42,137.1
2018,9,6,18,0,340.0,30.0,3.6,20.5,60.0,131.85,79.58
2018,9,6,18,15,195.0,18.0,3.6,19.85,32.5,56.72,0.0
2018,9,6,18,30,50.0,6.0,3.6,19.2,5.0,0.0,0.0
2018,9,6,18,45,25.0,3.0,3.6,18.5,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,17.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,7,5,45,96.5,10.0,1.95,13.6,14.5,9.83,0.0
2018,9,7,6,0,193.0,20.0,2.1,14.1,29.0,16.44,0.0
2018,9,7,6,15,328.5,30.5,2.15,14.75,69.5,23.72,13.64
2018,9,7,6,30,464.0,41.0,2.2,15.4,110.0,30.5,20.89
2018,9,7,6,45,540.0,48.0,2.25,16.05,159.0,44.24,24.7
2018,9,7,7,0,616.0,55.0,2.3,16.7,208.0,89.26,46.42
2018,9,7,7,15,665.0,60.0,2.2,17.65,260.0,139.97,82.46
2018,9,7,7,30,714.0,65.0,2.1,18.6,312.0,193.54,125.93
2018,9,7,7,45,749.0,69.0,2.0,19.5,364.5,247.93,172.82
2018,9,7,8,0,784.0,73.0,1.9,20.4,417.0,305.65,222.58
2018,9,7,8,15,809.0,76.0,1.9,21.4,467.0,361.89,270.53
2018,9,7,8,30,834.0,79.0,1.9,22.4,517.0,419.76,318.24
2018,9,7,8,45,852.0,81.5,1.9,23.35,563.0,476.77,363.65
2018,9,7,9,0,870.0,84.0,1.9,24.3,609.0,532.25,406.2
2018,9,7,9,15,882.0,87.0,1.95,25.3,650.0,584.84,445.15
2018,9,7,9,30,894.0,90.0,2.0,26.3,691.0,636.61,482.08
2018,9,7,9,45,902.0,92.0,2.05,27.3,725.5,683.69,514.48
2018,9,7,10,0,910.0,94.0,2.1,28.3,760.0,729.11,543.6
2018,9,7,10,15,918.5,95.5,2.2,29.05,789.5,772.51,570.86
2018,9,7,10,30,927.0,97.0,2.3,29.8,819.0,813.84,596.37
2018,9,7,10,45,933.5,97.5,2.4,30.6,841.0,850.27,618.24
2018,9,7,11,0,940.0,98.0,2.5,31.4,863.0,884.09,638.21
2018,9,7,11,15,943.5,98.5,2.6,31.9,877.0,912.54,655.36
2018,9,7,11,30,947.0,99.0,2.7,32.4,891.0,937.91,670.53
2018,9,7,11,45,949.0,98.5,2.85,32.95,896.5,957.66,682.38
2018,9,7,12,0,951.0,98.0,3.0,33.5,902.0,974.03,692.15
2018,9,7,12,15,950.5,98.0,3.1,33.75,899.5,985.14,699.13
2018,9,7,12,30,950.0,98.0,3.2,34.0,897.0,992.67,704.0
2018,9,7,12,45,949.0,97.5,3.35,34.25,887.5,995.6,706.45
2018,9,7,13,0,948.0,97.0,3.5,34.5,878.0,994.89,706.71
2018,9,7,13,15,944.5,96.5,3.65,34.5,860.0,988.24,704.03
2018,9,7,13,30,941.0,96.0,3.8,34.5,842.0,978.04,699.16
2018,9,7,13,45,935.5,94.0,3.9,34.45,816.0,960.88,689.72
2018,9,7,14,0,930.0,92.0,4.0,34.4,790.0,940.35,678.14
2018,9,7,14,15,921.5,90.5,4.1,34.1,757.0,914.5,663.75
2018,9,7,14,30,913.0,89.0,4.2,33.8,724.0,885.69,647.3
2018,9,7,14,45,902.0,87.0,4.3,33.55,685.0,851.44,626.91
2018,9,7,15,0,891.0,85.0,4.4,33.3,646.0,814.74,604.62
2018,9,7,15,15,875.5,82.5,4.4,33.3,601.5,771.77,576.76
2018,9,7,15,30,860.0,80.0,4.4,33.3,557.0,727.11,547.41
2018,9,7,15,45,839.0,77.0,4.5,32.2,508.0,680.62,518.93
2018,9,7,16,0,818.0,74.0,4.6,31.1,459.0,629.22,485.28
2018,9,7,16,15,790.0,70.5,4.55,30.25,407.5,572.55,444.42
2018,9,7,16,30,762.0,67.0,4.5,29.4,356.0,516.42,402.46
2018,9,7,16,45,721.0,62.0,4.45,28.55,303.0,452.74,353.11
2018,9,7,17,0,680.0,57.0,4.4,27.7,250.0,391.58,303.76
2018,9,7,17,15,617.0,51.0,4.25,26.55,198.5,325.02,248.68
2018,9,7,17,30,554.0,45.0,4.1,25.4,147.0,262.45,195.12
2018,9,7,17,45,451.5,36.5,3.95,24.2,102.0,191.11,134.44
2018,9,7,18,0,349.0,28.0,3.8,23.0,57.0,130.01,73.56
2018,9,7,18,15,200.0,17.0,3.8,22.2,31.0,55.97,0.0
2018,9,7,18,30,51.0,6.0,3.8,21.4,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,3.8,20.6,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,19.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,17.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,8,5,45,104.5,9.0,2.7,14.6,14.0,8.85,0.0
2018,9,8,6,0,209.0,18.0,3.0,15.0,28.0,14.55,0.0
2018,9,8,6,15,346.5,28.0,3.05,15.65,68.0,21.47,11.54
2018,9,8,6,30,484.0,38.0,3.1,16.3,108.0,27.91,18.52
2018,9,8,6,45,558.0,44.5,3.15,16.95,157.0,40.62,21.99
2018,9,8,7,0,632.0,51.0,3.2,17.6,206.0,88.38,45.17
2018,9,8,7,15,679.0,56.0,3.15,18.5,258.0,137.09,79.3
2018,9,8,7,30,726.0,61.0,3.1,19.4,310.0,191.04,123.18
2018,9,8,7,45,757.0,65.5,3.0,20.35,361.5,245.54,170.48
2018,9,8,8,0,788.0,70.0,2.9,21.3,413.0,302.92,220.37
2018,9,8,8,15,809.5,73.5,2.9,22.3,462.0,358.55,268.27
2018,9,8,8,30,831.0,77.0,2.9,23.3,511.0,415.44,315.71
2018,9,8,8,45,846.5,80.0,2.9,24.3,556.0,471.56,360.91
2018,9,8,9,0,862.0,83.0,2.9,25.3,601.0,525.92,403.1
2018,9,8,9,15,873.0,86.5,2.9,26.15,641.5,578.01,442.28
2018,9,8,9,30,884.0,90.0,2.9,27.0,682.0,629.2,479.39
2018,9,8,9,45,889.0,94.5,2.95,27.8,716.0,676.33,512.61
2018,9,8,10,0,894.0,99.0,3.0,28.6,750.0,721.58,542.74
2018,9,8,10,15,901.0,101.0,3.05,29.45,778.5,763.75,569.06
2018,9,8,10,30,908.0,103.0,3.1,30.3,807.0,803.8,593.54
2018,9,8,10,45,913.5,104.5,3.15,31.1,829.0,839.81,615.11
