Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,10,15,918.5,89.5,2.45,22.6,750.5,748.81,572.07
2018,9,18,10,30,926.0,90.0,2.5,23.1,778.0,787.63,597.2
2018,9,18,10,45,930.0,91.0,2.5,23.65,797.5,821.81,618.44
2018,9,18,11,0,934.0,92.0,2.5,24.2,817.0,853.19,637.59
2018,9,18,11,15,937.0,92.0,2.5,24.6,829.0,879.74,653.73
2018,9,18,11,30,940.0,92.0,2.5,25.0,841.0,903.15,667.75
2018,9,18,11,45,941.0,92.0,2.55,25.45,845.5,921.54,678.76
2018,9,18,12,0,942.0,92.0,2.6,25.9,850.0,936.5,687.6
2018,9,18,12,15,940.0,93.0,2.65,26.2,846.5,946.35,693.59
2018,9,18,12,30,938.0,94.0,2.7,26.5,843.0,952.61,697.41
2018,9,18,12,45,933.5,94.0,2.75,26.75,830.5,951.94,696.97
2018,9,18,13,0,929.0,94.0,2.8,27.0,818.0,947.69,694.37
2018,9,18,13,15,925.0,93.5,2.95,27.1,799.5,939.81,690.73
2018,9,18,13,30,921.0,93.0,3.1,27.2,781.0,928.46,684.85
2018,9,18,13,45,915.0,91.5,3.2,27.3,754.5,910.83,674.49
2018,9,18,14,0,909.0,90.0,3.3,27.4,728.0,889.96,661.99
2018,9,18,14,15,899.0,88.0,3.45,27.2,694.0,862.03,645.73
2018,9,18,14,30,889.0,86.0,3.6,27.0,660.0,831.29,627.38
2018,9,18,14,45,875.0,84.5,3.7,26.85,620.5,795.34,604.79
2018,9,18,15,0,861.0,83.0,3.8,26.7,581.0,757.25,580.4
2018,9,18,15,15,842.5,80.0,3.8,26.7,535.5,716.58,553.1
2018,9,18,15,30,824.0,77.0,3.8,26.7,490.0,670.05,521.2
2018,9,18,15,45,798.0,74.5,4.1,25.8,441.5,618.12,486.44
2018,9,18,16,0,772.0,72.0,4.4,24.9,393.0,566.03,449.01
2018,9,18,16,15,734.5,68.0,4.5,24.1,341.5,505.87,403.33
2018,9,18,16,30,697.0,64.0,4.6,23.3,290.0,447.29,357.01
2018,9,18,16,45,588.0,63.0,4.7,22.5,230.5,362.5,288.15
2018,9,18,17,0,479.0,62.0,4.8,21.7,171.0,285.13,223.6
2018,9,18,17,15,369.5,52.5,4.8,20.65,123.5,208.4,158.92
2018,9,18,17,30,260.0,43.0,4.8,19.6,76.0,142.64,102.85
2018,9,18,17,45,171.5,28.5,4.85,18.5,46.0,87.54,45.79
2018,9,18,18,0,83.0,14.0,4.9,17.4,16.0,30.95,0.0
2018,9,18,18,15,41.5,7.0,4.8,16.8,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,19,5,45,33.0,5.0,1.2,10.9,5.5,0.0,0.0
2018,9,19,6,0,66.0,10.0,1.2,11.2,11.0,9.83,0.0
2018,9,19,6,15,198.5,24.5,1.45,12.1,44.0,19.27,2.64
2018,9,19,6,30,331.0,39.0,1.7,13.0,77.0,31.02,20.77
2018,9,19,6,45,421.5,48.5,1.95,13.85,122.5,36.4,26.42
2018,9,19,7,0,512.0,58.0,2.2,14.7,168.0,74.82,41.25
2018,9,19,7,15,579.0,64.5,2.05,15.35,220.0,119.77,70.43
2018,9,19,7,30,646.0,71.0,1.9,16.0,272.0,172.32,111.43
2018,9,19,7,45,688.5,76.0,1.7,16.7,324.0,225.18,156.52
2018,9,19,8,0,731.0,81.0,1.5,17.4,376.0,282.24,205.7
2018,9,19,8,15,759.5,84.5,1.4,18.25,425.0,338.63,254.02
2018,9,19,8,30,788.0,88.0,1.3,19.1,474.0,395.21,301.06
2018,9,19,8,45,809.0,91.0,1.2,20.0,519.5,449.71,344.76
2018,9,19,9,0,830.0,94.0,1.1,20.9,565.0,504.86,387.01
2018,9,19,9,15,845.5,96.5,1.25,21.9,605.5,556.88,426.59
2018,9,19,9,30,861.0,99.0,1.4,22.9,646.0,608.44,464.56
2018,9,19,9,45,872.0,101.0,1.5,23.9,680.5,655.53,497.88
2018,9,19,10,0,883.0,103.0,1.6,24.9,715.0,701.19,529.22
2018,9,19,10,15,891.0,104.5,1.8,25.8,742.5,742.56,556.45
2018,9,19,10,30,899.0,106.0,2.0,26.7,770.0,781.84,581.6
2018,9,19,10,45,904.5,107.0,2.2,27.65,790.5,816.38,603.17
2018,9,19,11,0,910.0,108.0,2.4,28.6,811.0,848.27,622.81
2018,9,19,11,15,913.5,108.5,2.5,29.1,823.5,875.19,639.41
2018,9,19,11,30,917.0,109.0,2.6,29.6,836.0,899.07,654.02
2018,9,19,11,45,918.5,109.0,2.7,30.1,840.5,917.53,665.13
2018,9,19,12,0,920.0,109.0,2.8,30.6,845.0,932.65,674.16
2018,9,19,12,15,919.0,109.0,2.85,30.85,841.5,942.13,679.93
2018,9,19,12,30,918.0,109.0,2.9,31.1,838.0,948.11,683.61
2018,9,19,12,45,915.5,108.0,2.95,31.35,826.0,948.15,683.6
2018,9,19,13,0,913.0,107.0,3.0,31.6,814.0,944.66,681.49
2018,9,19,13,15,908.0,106.0,3.0,31.7,794.5,935.43,675.86
2018,9,19,13,30,903.0,105.0,3.0,31.8,775.0,922.79,668.17
2018,9,19,13,45,895.5,103.5,3.05,31.9,748.0,904.09,656.99
2018,9,19,14,0,888.0,102.0,3.1,32.0,721.0,882.26,643.81
2018,9,19,14,15,878.0,99.5,3.15,31.95,687.0,854.21,626.9
2018,9,19,14,30,868.0,97.0,3.2,31.9,653.0,823.44,608.09
2018,9,19,14,45,854.0,94.5,3.25,31.85,613.0,791.75,588.52
2018,9,19,15,0,840.0,92.0,3.3,31.8,573.0,753.0,563.9
2018,9,19,15,15,820.0,89.0,3.3,31.8,528.0,707.44,533.9
2018,9,19,15,30,800.0,86.0,3.3,31.8,483.0,660.68,502.62
2018,9,19,15,45,773.5,82.0,3.3,31.35,434.0,607.65,465.72
2018,9,19,16,0,747.0,78.0,3.3,30.9,385.0,554.56,427.31
2018,9,19,16,15,709.0,73.5,2.95,30.0,334.0,496.82,383.95
2018,9,19,16,30,671.0,69.0,2.6,29.1,283.0,438.85,338.99
2018,9,19,16,45,614.5,62.5,2.3,28.25,231.5,372.03,285.81
2018,9,19,17,0,558.0,56.0,2.0,27.4,180.0,309.63,234.33
2018,9,19,17,15,467.0,47.5,2.05,26.15,132.5,237.22,174.85
2018,9,19,17,30,376.0,39.0,2.1,24.9,85.0,173.74,120.8
2018,9,19,17,45,238.0,26.5,2.2,23.65,50.5,100.3,44.39
2018,9,19,18,0,100.0,14.0,2.3,22.4,16.0,34.06,0.0
2018,9,19,18,15,50.0,7.0,2.6,21.85,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,20.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,19.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,18.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.0,2.2,14.2,5.5,0.0,0.0
2018,9,20,6,0,79.0,10.0,2.3,14.5,11.0,9.83,0.0
2018,9,20,6,15,223.5,23.5,2.45,15.4,44.5,19.18,0.6
2018,9,20,6,30,368.0,37.0,2.6,16.3,78.0,29.23,18.82
2018,9,20,6,45,463.0,45.5,2.8,17.15,125.0,33.8,23.73
2018,9,20,7,0,558.0,54.0,3.0,18.0,172.0,72.84,37.9
2018,9,20,7,15,618.0,60.5,3.0,18.85,224.0,119.6,67.77
2018,9,20,7,30,678.0,67.0,3.0,19.7,276.0,173.09,109.27
2018,9,20,7,45,717.5,72.0,2.95,20.5,328.0,228.96,156.67
2018,9,20,8,0,757.0,77.0,2.9,21.3,380.0,286.46,206.3
2018,9,20,8,15,785.0,80.0,2.8,22.1,429.5,341.69,253.99
2018,9,20,8,30,813.0,83.0,2.7,22.9,479.0,398.87,301.99
2018,9,20,8,45,833.5,86.0,2.6,23.7,525.0,454.35,347.18
2018,9,20,9,0,854.0,89.0,2.5,24.5,571.0,510.38,391.04
2018,9,20,9,15,870.5,90.5,2.45,25.25,612.0,563.48,431.34
2018,9,20,9,30,887.0,92.0,2.4,26.0,653.0,615.28,469.23
2018,9,20,9,45,899.5,93.5,2.3,26.75,688.5,663.8,503.19
2018,9,20,10,0,912.0,95.0,2.2,27.5,724.0,710.95,534.95
2018,9,20,10,15,920.0,96.5,2.1,28.2,752.0,753.29,560.73
2018,9,20,10,30,928.0,98.0,2.0,28.9,780.0,793.45,584.37
2018,9,20,10,45,933.5,98.5,1.95,29.6,800.5,828.26,604.38
2018,9,20,11,0,939.0,99.0,1.9,30.3,821.0,860.32,622.31
2018,9,20,11,15,942.0,99.5,1.85,30.9,833.5,887.41,637.05
2018,9,20,11,30,945.0,100.0,1.8,31.5,846.0,911.33,649.65
2018,9,20,11,45,947.0,100.0,1.75,32.15,851.0,930.58,659.08
2018,9,20,12,0,949.0,100.0,1.7,32.8,856.0,946.4,666.37
2018,9,20,12,15,950.5,99.5,1.7,33.1,853.5,957.74,672.49
2018,9,20,12,30,952.0,99.0,1.7,33.4,851.0,965.49,676.55
2018,9,20,12,45,950.0,98.5,1.7,33.7,839.5,966.46,676.56
2018,9,20,13,0,948.0,98.0,1.7,34.0,828.0,963.79,674.53
2018,9,20,13,15,943.0,97.0,1.75,34.1,808.0,954.25,669.6
2018,9,20,13,30,938.0,96.0,1.8,34.2,788.0,941.18,662.61
2018,9,20,13,45,931.0,94.0,1.85,34.3,760.0,921.81,651.77
2018,9,20,14,0,924.0,92.0,1.9,34.4,732.0,899.16,638.91
2018,9,20,14,15,913.5,90.5,1.95,34.35,697.5,870.99,622.89
2018,9,20,14,30,903.0,89.0,2.0,34.3,663.0,840.0,604.97
2018,9,20,14,45,889.5,86.5,2.05,34.25,622.5,802.91,582.86
2018,9,20,15,0,876.0,84.0,2.1,34.2,582.0,763.59,559.0
2018,9,20,15,15,856.5,82.0,2.1,34.2,536.5,722.86,533.37
2018,9,20,15,30,837.0,80.0,2.1,34.2,491.0,676.29,503.34
2018,9,20,15,45,811.0,76.5,2.15,33.65,441.0,622.76,467.97
2018,9,20,16,0,785.0,73.0,2.2,33.1,391.0,569.05,430.58
2018,9,20,16,15,748.0,68.0,1.95,32.05,338.5,507.63,385.83
2018,9,20,16,30,711.0,63.0,1.7,31.0,286.0,447.75,340.5
2018,9,20,16,45,654.0,57.5,1.45,29.9,233.5,382.16,289.17
2018,9,20,17,0,597.0,52.0,1.2,28.8,181.0,318.99,237.83
2018,9,20,17,15,505.0,44.0,1.25,27.55,132.5,245.2,177.96
2018,9,20,17,30,413.0,36.0,1.3,26.3,84.0,180.49,122.93
2018,9,20,17,45,261.0,24.5,1.35,25.05,49.5,102.09,34.9
2018,9,20,18,0,109.0,13.0,1.4,23.8,15.0,34.48,0.0
2018,9,20,18,15,54.5,6.5,1.5,23.25,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,45,31.5,4.5,1.25,15.0,5.0,0.0,0.0
2018,9,21,6,0,63.0,9.0,1.2,15.2,10.0,8.85,0.0
2018,9,21,6,15,214.5,21.5,1.4,16.25,42.0,17.3,0.0
2018,9,21,6,30,366.0,34.0,1.6,17.3,74.0,26.45,16.31
2018,9,21,6,45,443.5,43.5,1.8,18.35,118.0,32.13,22.14
2018,9,21,7,0,521.0,53.0,2.0,19.4,162.0,69.11,36.02
2018,9,21,7,15,605.0,57.5,1.95,20.2,217.5,114.47,63.75
2018,9,21,7,30,689.0,62.0,1.9,21.0,273.0,171.33,106.55
2018,9,21,7,45,727.5,66.5,1.85,21.8,324.5,224.82,151.63
2018,9,21,8,0,766.0,71.0,1.8,22.6,376.0,282.03,200.56
2018,9,21,8,15,793.5,74.5,1.85,23.5,425.5,337.97,248.34
2018,9,21,8,30,821.0,78.0,1.9,24.4,475.0,395.79,296.35
2018,9,21,8,45,840.5,81.0,1.9,25.3,520.5,451.14,340.91
2018,9,21,9,0,860.0,84.0,1.9,26.2,566.0,507.77,384.7
2018,9,21,9,15,873.0,86.5,1.9,27.1,606.0,559.32,423.19
2018,9,21,9,30,886.0,89.0,1.9,28.0,646.0,610.07,459.66
2018,9,21,9,45,895.0,91.5,1.95,28.95,680.0,657.24,492.48
2018,9,21,10,0,904.0,94.0,2.0,29.9,714.0,702.78,523.12
2018,9,21,10,15,911.5,95.5,2.05,30.6,741.5,744.38,549.22
2018,9,21,10,30,919.0,97.0,2.1,31.3,769.0,783.79,573.32
2018,9,21,10,45,923.5,98.0,2.15,32.0,789.0,817.97,593.67
2018,9,21,11,0,928.0,99.0,2.2,32.7,809.0,849.38,612.06
2018,9,21,11,15,930.5,100.0,2.3,33.0,821.5,876.22,628.81
2018,9,21,11,30,933.0,101.0,2.4,33.3,834.0,899.92,643.56
2018,9,21,11,45,932.5,101.5,2.55,33.6,837.0,917.24,654.69
2018,9,21,12,0,932.0,102.0,2.7,33.9,840.0,931.11,663.74
2018,9,21,12,15,929.0,102.0,2.8,34.0,835.0,938.73,669.06
2018,9,21,12,30,926.0,102.0,2.9,34.1,830.0,942.78,672.27
2018,9,21,12,45,921.0,103.0,3.05,34.2,817.5,942.54,673.24
2018,9,21,13,0,916.0,104.0,3.2,34.3,805.0,938.78,672.06
2018,9,21,13,15,910.5,103.0,3.3,34.25,785.0,928.93,667.12
2018,9,21,13,30,905.0,102.0,3.4,34.2,765.0,915.68,660.09
2018,9,21,13,45,896.5,101.0,3.5,34.1,738.0,896.5,649.37
2018,9,21,14,0,888.0,100.0,3.6,34.0,711.0,874.23,636.62
2018,9,21,14,15,876.5,98.0,3.65,33.75,676.5,845.39,619.58
2018,9,21,14,30,865.0,96.0,3.7,33.5,642.0,813.91,600.66
2018,9,21,14,45,850.0,93.5,3.8,33.2,601.5,781.43,581.21
2018,9,21,15,0,835.0,91.0,3.9,32.9,561.0,742.02,556.66
2018,9,21,15,15,814.5,88.0,3.9,32.9,516.0,696.28,526.29
2018,9,21,15,30,794.0,85.0,3.9,32.9,471.0,649.4,494.64
2018,9,21,15,45,766.0,81.5,3.9,31.85,422.0,596.29,458.15
2018,9,21,16,0,738.0,78.0,3.9,30.8,373.0,543.27,420.35
2018,9,21,16,15,699.5,72.5,3.85,29.9,322.0,484.82,376.59
2018,9,21,16,30,661.0,67.0,3.8,29.0,271.0,426.12,330.98
2018,9,21,16,45,603.0,60.5,3.7,28.05,220.0,359.51,277.53
2018,9,21,17,0,545.0,54.0,3.6,27.1,169.0,297.52,225.85
2018,9,21,17,15,448.0,45.5,3.5,25.9,122.5,224.39,164.88
2018,9,21,17,30,351.0,37.0,3.4,24.7,76.0,160.84,109.68
2018,9,21,17,45,206.5,23.0,3.25,23.45,43.0,84.93,16.75
2018,9,21,18,0,62.0,9.0,3.1,22.2,10.0,20.96,0.0
2018,9,21,18,15,31.0,4.5,3.15,21.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,20.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,18.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,22,5,45,33.5,4.5,2.1,12.55,5.0,0.0,0.0
2018,9,22,6,0,67.0,9.0,2.2,12.7,10.0,8.85,0.0
2018,9,22,6,15,204.5,22.5,2.35,13.35,41.0,18.55,0.0
2018,9,22,6,30,342.0,36.0,2.5,14.0,72.0,28.68,18.27
2018,9,22,6,45,440.5,44.5,2.65,14.6,118.0,33.26,23.47
2018,9,22,7,0,539.0,53.0,2.8,15.2,164.0,69.23,36.53
2018,9,22,7,15,601.0,59.0,2.7,16.05,215.0,114.44,65.07
2018,9,22,7,30,663.0,65.0,2.6,16.9,266.0,166.61,105.55
2018,9,22,7,45,704.5,70.0,2.55,17.8,317.5,221.84,152.59
2018,9,22,8,0,746.0,75.0,2.5,18.7,369.0,279.01,202.16
2018,9,22,8,15,775.0,78.0,2.5,19.55,418.0,333.83,249.94
2018,9,22,8,30,804.0,81.0,2.5,20.4,467.0,390.7,298.2
2018,9,22,8,45,826.0,83.5,2.45,21.3,513.0,445.74,343.48
2018,9,22,9,0,848.0,86.0,2.4,22.2,559.0,501.47,387.6
2018,9,22,9,15,861.0,90.0,2.45,23.1,599.5,554.24,428.15
2018,9,22,9,30,874.0,94.0,2.5,24.0,640.0,606.32,466.76
2018,9,22,9,45,882.0,97.0,2.55,24.9,673.5,652.82,500.1
2018,9,22,10,0,890.0,100.0,2.6,25.8,707.0,697.63,531.22
2018,9,22,10,15,898.5,101.5,2.7,26.5,735.0,739.38,558.88
2018,9,22,10,30,907.0,103.0,2.8,27.2,763.0,779.04,584.21
2018,9,22,10,45,913.0,103.0,2.9,27.9,783.0,812.94,605.36
2018,9,22,11,0,919.0,103.0,3.0,28.6,803.0,844.18,624.57
2018,9,22,11,15,922.5,104.0,3.15,29.2,815.5,871.57,641.66
2018,9,22,11,30,926.0,105.0,3.3,29.8,828.0,895.88,656.68
2018,9,22,11,45,924.0,106.0,3.4,30.4,831.0,912.26,666.17
2018,9,22,12,0,922.0,107.0,3.5,31.0,834.0,925.17,673.49
2018,9,22,12,15,928.0,103.5,3.6,31.25,832.0,936.91,681.09
2018,9,22,12,30,934.0,100.0,3.7,31.5,830.0,945.17,686.54
2018,9,22,12,45,922.5,102.5,3.8,31.8,814.5,940.68,683.62
2018,9,22,13,0,911.0,105.0,3.9,32.1,799.0,932.66,678.59
2018,9,22,13,15,796.5,146.5,3.95,32.0,742.0,877.19,642.93
2018,9,22,13,30,682.0,188.0,4.0,31.9,685.0,818.72,605.04
2018,9,22,13,45,771.0,148.5,4.1,31.8,690.5,845.25,624.94
2018,9,22,14,0,860.0,109.0,4.2,31.7,696.0,862.59,638.22
2018,9,22,14,15,875.0,98.0,4.15,31.5,670.0,841.14,624.98
2018,9,22,14,30,890.0,87.0,4.1,31.3,644.0,820.93,612.84
2018,9,22,14,45,877.0,84.5,4.1,31.05,604.0,784.53,589.8
2018,9,22,15,0,864.0,82.0,4.1,30.8,564.0,745.92,565.05
2018,9,22,15,15,844.0,79.5,4.1,30.8,518.5,704.63,537.53
2018,9,22,15,30,824.0,77.0,4.1,30.8,473.0,657.64,505.52
2018,9,22,15,45,798.0,73.5,4.0,30.0,424.0,604.72,468.32
2018,9,22,16,0,772.0,70.0,3.9,29.2,375.0,551.68,429.51
2018,9,22,16,15,734.5,65.5,3.7,28.35,323.5,491.35,383.66
2018,9,22,16,30,697.0,61.0,3.5,27.5,272.0,432.64,337.34
2018,9,22,16,45,639.0,55.0,3.35,26.65,220.5,367.14,284.08
2018,9,22,17,0,581.0,49.0,3.2,25.8,169.0,304.23,231.06
2018,9,22,17,15,464.5,42.0,3.1,24.6,120.5,224.56,164.78
2018,9,22,17,30,348.0,35.0,3.0,23.4,72.0,156.46,105.47
2018,9,22,17,45,211.0,22.0,2.9,22.2,41.0,83.15,0.0
2018,9,22,18,0,74.0,9.0,2.8,21.0,10.0,23.03,0.0
2018,9,22,18,15,37.0,4.5,3.0,20.45,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,18.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,5.0,3.4,13.75,5.0,0.0,0.0
2018,9,23,6,0,73.0,10.0,3.5,13.8,10.0,9.83,0.0
2018,9,23,6,15,218.5,22.0,3.6,14.35,40.5,18.24,0.0
2018,9,23,6,30,364.0,34.0,3.7,14.9,71.0,26.89,16.51
2018,9,23,6,45,462.0,42.0,3.75,15.45,117.0,31.14,21.48
2018,9,23,7,0,560.0,50.0,3.8,16.0,163.0,66.67,33.98
2018,9,23,7,15,620.0,55.5,3.75,16.75,214.0,112.34,62.46
2018,9,23,7,30,680.0,61.0,3.7,17.5,265.0,166.68,104.72
2018,9,23,7,45,718.5,65.5,3.65,18.25,315.5,219.5,150.12
2018,9,23,8,0,757.0,70.0,3.6,19.0,366.0,276.04,199.73
2018,9,23,8,15,783.5,73.5,3.5,19.7,414.5,331.01,248.18
2018,9,23,8,30,810.0,77.0,3.4,20.4,463.0,387.75,296.92
2018,9,23,8,45,830.0,79.5,3.35,21.15,508.0,442.12,342.44
2018,9,23,9,0,850.0,82.0,3.3,21.9,553.0,497.79,387.36
2018,9,23,9,15,865.5,84.0,3.3,22.7,593.5,549.57,427.84
2018,9,23,9,30,881.0,86.0,3.3,23.5,634.0,600.77,466.52
2018,9,23,9,45,893.0,87.0,3.3,24.35,668.0,647.95,500.92
2018,9,23,10,0,905.0,88.0,3.3,25.2,702.0,693.71,533.23
2018,9,23,10,15,913.0,89.0,3.3,25.95,729.5,735.0,560.01
2018,9,23,10,30,921.0,90.0,3.3,26.7,757.0,774.11,584.68
2018,9,23,10,45,926.5,90.5,3.35,27.4,777.0,808.4,606.05
2018,9,23,11,0,932.0,91.0,3.4,28.1,797.0,839.96,625.38
2018,9,23,11,15,935.5,91.5,3.45,28.7,809.5,866.99,641.78
2018,9,23,11,30,939.0,92.0,3.5,29.3,822.0,890.88,656.03
2018,9,23,11,45,940.0,92.0,3.6,29.85,826.0,908.85,666.76
2018,9,23,12,0,941.0,92.0,3.7,30.4,830.0,923.38,675.3
2018,9,23,12,15,941.5,91.0,3.85,30.55,826.0,932.9,682.01
2018,9,23,12,30,942.0,90.0,4.0,30.7,822.0,938.84,686.49
2018,9,23,12,45,940.5,88.5,4.1,30.8,810.0,938.84,687.06
2018,9,23,13,0,939.0,87.0,4.2,30.9,798.0,935.21,685.39
2018,9,23,13,15,934.0,86.5,4.3,30.75,778.0,925.99,680.81
2018,9,23,13,30,929.0,86.0,4.4,30.6,758.0,913.29,674.01
2018,9,23,13,45,922.5,84.5,4.45,30.45,731.0,894.77,663.14
2018,9,23,14,0,916.0,83.0,4.5,30.3,704.0,873.0,650.12
2018,9,23,14,15,907.0,81.5,4.5,29.95,671.0,846.05,633.86
2018,9,23,14,30,898.0,80.0,4.5,29.6,638.0,816.26,615.56
2018,9,23,14,45,884.5,78.0,4.5,29.3,598.0,779.75,592.29
2018,9,23,15,0,871.0,76.0,4.5,29.0,558.0,741.05,567.24
2018,9,23,15,15,852.0,73.5,4.5,29.0,512.5,695.93,536.56
2018,9,23,15,30,833.0,71.0,4.5,29.0,467.0,653.59,507.49
2018,9,23,15,45,808.0,68.0,4.35,28.1,418.5,601.6,470.58
2018,9,23,16,0,783.0,65.0,4.2,27.2,370.0,549.4,431.9
2018,9,23,16,15,746.5,61.0,4.05,26.4,319.0,489.85,386.0
2018,9,23,16,30,710.0,57.0,3.9,25.6,268.0,431.83,339.53
2018,9,23,16,45,653.5,51.5,3.75,24.75,217.0,364.98,284.48
2018,9,23,17,0,597.0,46.0,3.6,23.9,166.0,302.39,230.93
2018,9,23,17,15,489.5,39.5,3.4,22.75,118.5,228.6,168.12
2018,9,23,17,30,382.0,33.0,3.2,21.6,71.0,163.02,108.49
2018,9,23,17,45,223.0,20.5,3.0,20.45,39.5,82.76,0.0
2018,9,23,18,0,64.0,8.0,2.8,19.3,8.0,19.9,0.0
2018,9,23,18,15,32.0,4.0,2.85,18.7,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,24,5,45,42.5,4.5,0.95,12.75,4.5,0.0,0.0
2018,9,24,6,0,85.0,9.0,0.9,13.0,9.0,8.85,0.0
2018,9,24,6,15,242.5,20.5,0.95,13.8,40.5,16.86,0.0
2018,9,24,6,30,400.0,32.0,1.0,14.6,72.0,25.11,14.93
2018,9,24,6,45,493.5,39.5,1.05,15.4,118.0,29.04,19.67
2018,9,24,7,0,587.0,47.0,1.1,16.2,164.0,64.35,31.61
2018,9,24,7,15,653.5,52.0,1.05,17.05,217.0,113.8,62.12
2018,9,24,7,30,720.0,57.0,1.0,17.9,270.0,168.29,103.54
2018,9,24,7,45,759.0,61.0,0.95,18.7,322.5,222.95,149.72
2018,9,24,8,0,798.0,65.0,0.9,19.5,375.0,281.31,199.79
2018,9,24,8,15,823.5,68.0,1.0,20.75,424.0,337.61,247.98
2018,9,24,8,30,849.0,71.0,1.1,22.0,473.0,395.5,296.05
2018,9,24,8,45,867.5,73.0,1.15,23.25,518.0,451.8,341.09
2018,9,24,9,0,886.0,75.0,1.2,24.5,563.0,506.85,383.41
2018,9,24,9,15,899.0,77.5,1.2,25.7,603.5,559.36,421.95
2018,9,24,9,30,912.0,80.0,1.2,26.9,644.0,611.01,458.23
2018,9,24,9,45,921.5,81.5,1.2,28.1,678.0,658.33,490.05
2018,9,24,10,0,931.0,83.0,1.2,29.3,712.0,703.97,519.49
2018,9,24,10,15,938.5,84.5,1.1,29.9,740.0,746.28,544.14
2018,9,24,10,30,946.0,86.0,1.0,30.5,768.0,786.3,566.57
2018,9,24,10,45,951.0,87.0,0.9,31.15,788.0,821.39,585.11
2018,9,24,11,0,956.0,88.0,0.8,31.8,808.0,853.65,601.39
2018,9,24,11,15,959.5,87.5,0.75,32.2,820.0,880.12,615.16
2018,9,24,11,30,963.0,87.0,0.7,32.6,832.0,903.35,626.86
2018,9,24,11,45,964.0,88.0,0.7,33.0,836.5,922.68,637.08
2018,9,24,12,0,965.0,89.0,0.7,33.4,841.0,938.5,645.25
2018,9,24,12,15,963.5,89.0,0.75,33.65,836.5,947.46,650.79
2018,9,24,12,30,962.0,89.0,0.8,33.9,832.0,952.74,654.32
2018,9,24,12,45,958.5,89.0,0.9,34.15,819.5,952.56,655.66
2018,9,24,13,0,955.0,89.0,1.0,34.4,807.0,948.71,654.89
2018,9,24,13,15,950.0,88.0,1.15,34.45,786.5,938.8,651.84
2018,9,24,13,30,945.0,87.0,1.3,34.5,766.0,925.33,646.53
2018,9,24,13,45,937.5,85.5,1.45,34.55,738.0,905.7,637.26
2018,9,24,14,0,930.0,84.0,1.6,34.6,710.0,882.79,625.75
2018,9,24,14,15,919.5,82.5,1.7,34.5,675.5,854.29,610.31
2018,9,24,14,30,909.0,81.0,1.8,34.4,641.0,822.97,592.83
2018,9,24,14,45,895.0,78.5,1.95,34.25,600.0,785.19,571.33
2018,9,24,15,0,881.0,76.0,2.1,34.1,559.0,745.22,547.84
2018,9,24,15,15,861.5,74.0,2.1,34.1,513.5,700.0,518.94
2018,9,24,15,30,842.0,72.0,2.1,34.1,468.0,657.57,491.5
2018,9,24,15,45,816.0,68.5,2.25,33.45,418.5,604.05,455.87
2018,9,24,16,0,790.0,65.0,2.4,32.8,369.0,550.39,418.37
2018,9,24,16,15,752.0,61.0,2.2,31.6,317.5,489.82,373.84
2018,9,24,16,30,714.0,57.0,2.0,30.4,266.0,430.89,328.67
2018,9,24,16,45,653.5,51.5,1.8,29.25,214.0,362.23,274.25
2018,9,24,17,0,593.0,46.0,1.6,28.1,162.0,300.8,223.33
2018,9,24,17,15,482.5,39.0,1.75,26.85,114.5,223.62,160.08
2018,9,24,17,30,372.0,32.0,1.9,25.6,67.0,157.45,100.23
2018,9,24,17,45,210.5,19.0,2.1,24.35,36.5,76.53,0.0
2018,9,24,18,0,49.0,6.0,2.3,23.1,6.0,5.9,0.0
2018,9,24,18,15,24.5,3.0,2.65,22.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,19.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,25,5,45,30.0,3.5,1.65,12.1,3.5,0.0,0.0
2018,9,25,6,0,60.0,7.0,1.6,12.2,7.0,6.88,0.0
2018,9,25,6,15,218.5,18.5,1.7,12.95,37.0,14.96,0.0
2018,9,25,6,30,377.0,30.0,1.8,13.7,67.0,23.33,13.3
2018,9,25,6,45,457.5,39.0,1.9,14.4,110.5,28.74,19.44
2018,9,25,7,0,538.0,48.0,2.0,15.1,154.0,62.05,31.58
2018,9,25,7,15,620.0,52.5,1.85,16.0,208.5,107.61,58.8
2018,9,25,7,30,702.0,57.0,1.7,16.9,263.0,164.19,101.52
2018,9,25,7,45,741.5,61.0,1.5,17.8,314.5,217.84,147.07
2018,9,25,8,0,781.0,65.0,1.3,18.7,366.0,275.27,196.6
2018,9,25,8,15,808.0,68.5,1.25,19.65,415.5,331.54,245.1
2018,9,25,8,30,835.0,72.0,1.2,20.6,465.0,389.59,293.56
2018,9,25,8,45,854.5,75.0,1.15,21.6,510.5,446.47,339.3
2018,9,25,9,0,874.0,78.0,1.1,22.6,556.0,502.28,382.31
2018,9,25,9,15,888.0,79.5,1.15,23.55,596.0,553.72,421.07
2018,9,25,9,30,902.0,81.0,1.2,24.5,636.0,604.39,457.86
2018,9,25,9,45,911.5,83.0,1.2,25.5,670.0,651.72,490.48
2018,9,25,10,0,921.0,85.0,1.2,26.5,704.0,697.39,520.77
2018,9,25,10,15,929.0,86.0,1.3,27.35,731.5,739.1,547.18
2018,9,25,10,30,937.0,87.0,1.4,28.2,759.0,778.57,571.5
2018,9,25,10,45,941.5,88.5,1.5,29.1,779.0,813.44,592.4
2018,9,25,11,0,946.0,90.0,1.6,30.0,799.0,845.48,611.29
2018,9,25,11,15,949.5,90.0,1.65,30.75,811.0,872.15,626.42
2018,9,25,11,30,953.0,90.0,1.7,31.5,823.0,895.63,639.49
2018,9,25,11,45,954.0,90.5,1.75,32.3,827.0,914.19,649.31
2018,9,25,12,0,955.0,91.0,1.8,33.1,831.0,929.27,657.0
2018,9,25,12,15,953.0,91.0,1.85,33.5,826.5,937.63,661.65
2018,9,25,12,30,951.0,91.0,1.9,33.9,822.0,942.34,664.19
2018,9,25,12,45,946.5,91.5,2.0,34.35,809.0,941.73,663.96
2018,9,25,13,0,942.0,92.0,2.1,34.8,796.0,937.5,661.6
2018,9,25,13,15,937.0,90.5,2.2,34.85,775.5,927.06,656.51
2018,9,25,13,30,932.0,89.0,2.3,34.9,755.0,913.11,649.29
2018,9,25,13,45,924.5,88.0,2.45,34.95,727.5,894.17,639.32
2018,9,25,14,0,917.0,87.0,2.6,35.0,700.0,872.0,627.19
2018,9,25,14,15,906.0,85.5,2.7,34.85,665.5,843.34,610.86
2018,9,25,14,30,895.0,84.0,2.8,34.7,631.0,811.93,592.55
2018,9,25,14,45,880.5,81.5,2.95,34.5,590.0,774.16,570.1
2018,9,25,15,0,866.0,79.0,3.1,34.3,549.0,734.27,545.77
2018,9,25,15,15,845.5,76.5,3.1,34.3,503.5,692.57,518.62
2018,9,25,15,30,825.0,74.0,3.1,34.3,458.0,645.26,486.93
2018,9,25,15,45,796.5,71.0,3.35,33.3,408.5,591.47,450.85
2018,9,25,16,0,768.0,68.0,3.6,32.3,359.0,537.78,413.07
2018,9,25,16,15,727.0,63.5,3.7,31.1,307.5,476.08,367.49
2018,9,25,16,30,686.0,59.0,3.8,29.9,256.0,416.35,321.28
2018,9,25,16,45,623.0,53.0,3.85,28.75,204.5,349.94,267.76
2018,9,25,17,0,560.0,47.0,3.9,27.6,153.0,286.58,214.68
2018,9,25,17,15,438.0,39.5,3.95,26.2,106.5,207.05,148.76
2018,9,25,17,30,316.0,32.0,4.0,24.8,60.0,139.7,86.54
2018,9,25,17,45,179.5,19.0,4.05,23.45,32.5,60.31,0.0
2018,9,25,18,0,43.0,6.0,4.1,22.1,5.0,0.0,0.0
2018,9,25,18,15,21.5,3.0,4.05,21.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,19.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,26,5,45,26.5,3.0,1.8,12.95,3.0,0.0,0.0
2018,9,26,6,0,53.0,6.0,1.9,13.1,6.0,5.9,0.0
2018,9,26,6,15,202.0,18.5,2.1,13.8,35.0,15.15,0.0
2018,9,26,6,30,351.0,31.0,2.3,14.5,64.0,24.52,13.94
2018,9,26,6,45,424.0,40.5,2.5,15.2,105.0,30.31,20.67
2018,9,26,7,0,497.0,50.0,2.7,15.9,146.0,61.19,32.22
2018,9,26,7,15,577.5,55.5,2.55,16.75,199.0,104.95,58.31
2018,9,26,7,30,658.0,61.0,2.4,17.6,252.0,157.79,97.92
2018,9,26,7,45,681.5,68.0,2.25,18.5,298.0,208.42,141.48
2018,9,26,8,0,705.0,75.0,2.1,19.4,344.0,261.1,187.61
2018,9,26,8,15,668.0,93.5,2.0,20.4,375.5,306.69,228.82
2018,9,26,8,30,631.0,112.0,1.9,21.4,407.0,347.62,264.45
2018,9,26,8,45,576.0,141.0,1.75,22.35,430.0,386.16,296.21
2018,9,26,9,0,521.0,170.0,1.6,23.3,453.0,417.05,320.13
2018,9,26,9,15,569.5,168.5,1.55,24.3,499.0,468.25,358.4
2018,9,26,9,30,618.0,167.0,1.5,25.3,545.0,523.92,398.64
2018,9,26,9,45,714.5,144.5,1.4,26.3,604.5,589.9,445.39
2018,9,26,10,0,811.0,122.0,1.3,27.3,664.0,661.25,494.21
2018,9,26,10,15,850.0,113.5,1.25,28.25,701.5,711.39,526.6
2018,9,26,10,30,889.0,105.0,1.2,29.2,739.0,759.75,555.12
2018,9,26,10,45,897.0,105.0,1.15,30.15,759.5,794.3,573.89
2018,9,26,11,0,905.0,105.0,1.1,31.1,780.0,826.34,590.78
2018,9,26,11,15,909.0,106.0,1.1,31.9,792.5,853.48,605.31
2018,9,26,11,30,913.0,107.0,1.1,32.7,805.0,877.6,617.87
2018,9,26,11,45,871.0,125.5,1.15,33.55,794.0,881.82,618.61
2018,9,26,12,0,829.0,144.0,1.2,34.4,783.0,878.1,614.74
2018,9,26,12,15,745.5,177.5,1.2,34.95,750.0,852.88,597.76
2018,9,26,12,30,662.0,211.0,1.2,35.5,717.0,820.81,576.61
2018,9,26,12,45,772.5,163.0,1.2,36.05,744.0,870.3,607.03
2018,9,26,13,0,883.0,115.0,1.2,36.6,771.0,907.52,628.46
2018,9,26,13,15,881.5,112.5,1.2,36.8,752.5,899.48,623.19
2018,9,26,13,30,880.0,110.0,1.2,37.0,734.0,888.08,616.48
2018,9,26,13,45,845.5,115.0,1.2,37.15,696.0,858.7,598.92
2018,9,26,14,0,811.0,120.0,1.2,37.3,658.0,821.93,576.84
2018,9,26,14,15,808.5,112.5,1.25,37.2,625.5,795.75,562.55
2018,9,26,14,30,806.0,105.0,1.3,37.1,593.0,766.66,546.13
2018,9,26,14,45,806.5,98.5,1.35,37.05,559.5,738.23,529.83
2018,9,26,15,0,807.0,92.0,1.4,37.0,526.0,706.97,511.45
2018,9,26,15,15,780.5,87.5,1.4,37.0,478.0,656.37,479.3
2018,9,26,15,30,754.0,83.0,1.4,37.0,430.0,605.18,445.31
2018,9,26,15,45,705.0,81.0,1.65,36.2,377.0,544.71,405.78
2018,9,26,16,0,656.0,79.0,1.9,35.4,324.0,484.32,364.23
2018,9,26,16,15,615.5,73.0,1.95,34.05,276.5,426.39,322.68
2018,9,26,16,30,575.0,67.0,2.0,32.7,229.0,370.7,280.76
2018,9,26,16,45,491.5,60.5,2.1,31.4,179.0,298.15,224.33
2018,9,26,17,0,408.0,54.0,2.2,30.1,129.0,232.85,171.74
2018,9,26,17,15,319.5,41.5,2.7,28.8,89.0,167.48,118.19
2018,9,26,17,30,231.0,29.0,3.2,27.5,49.0,111.0,64.38
2018,9,26,17,45,131.0,17.0,3.7,26.2,26.5,46.56,0.0
2018,9,26,18,0,31.0,5.0,4.2,24.9,4.0,0.0,0.0
2018,9,26,18,15,15.5,2.5,4.25,23.85,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,22.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,21.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,20.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,20.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,19.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,18.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,27,5,45,20.0,2.5,2.35,13.55,2.5,0.0,0.0
2018,9,27,6,0,40.0,5.0,2.4,13.6,5.0,4.91,0.0
2018,9,27,6,15,169.0,18.5,2.55,14.15,32.0,18.18,0.0
2018,9,27,6,30,298.0,32.0,2.7,14.7,59.0,25.76,14.56
2018,9,27,6,45,399.0,42.0,2.85,15.2,103.0,31.94,22.03
2018,9,27,7,0,500.0,52.0,3.0,15.7,147.0,62.37,33.5
2018,9,27,7,15,546.0,60.5,2.9,16.5,193.0,105.43,60.18
2018,9,27,7,30,592.0,69.0,2.8,17.3,239.0,153.63,97.4
2018,9,27,7,45,635.0,75.5,2.7,18.1,289.0,204.24,140.02
2018,9,27,8,0,678.0,82.0,2.6,18.9,339.0,259.14,187.32
2018,9,27,8,15,726.0,83.0,2.55,19.75,391.0,314.43,234.76
2018,9,27,8,30,774.0,84.0,2.5,20.6,443.0,375.09,285.61
2018,9,27,8,45,795.5,87.5,2.45,21.4,487.5,428.99,330.24
2018,9,27,9,0,817.0,91.0,2.4,22.2,532.0,483.57,373.83
2018,9,27,9,15,830.0,94.5,2.35,23.1,571.0,534.05,412.64
2018,9,27,9,30,843.0,98.0,2.3,24.0,610.0,583.85,449.46
2018,9,27,9,45,852.0,100.5,2.25,24.9,642.5,629.23,481.76
2018,9,27,10,0,861.0,103.0,2.2,25.8,675.0,673.07,511.83
2018,9,27,10,15,850.5,111.5,2.25,26.5,695.5,707.78,535.22
2018,9,27,10,30,840.0,120.0,2.3,27.2,716.0,739.25,554.82
2018,9,27,10,45,798.5,141.0,2.35,27.9,719.5,756.7,564.67
2018,9,27,11,0,757.0,162.0,2.4,28.6,723.0,770.83,572.38
2018,9,27,11,15,661.0,205.5,2.45,29.1,701.0,758.13,561.3
2018,9,27,11,30,565.0,249.0,2.5,29.6,679.0,736.63,543.6
2018,9,27,11,45,590.5,241.5,2.55,30.1,692.5,764.28,562.33
2018,9,27,12,0,616.0,234.0,2.6,30.6,706.0,788.78,578.48
2018,9,27,12,15,582.5,244.0,2.65,30.85,688.5,775.66,568.69
2018,9,27,12,30,549.0,254.0,2.7,31.1,671.0,762.16,558.85
2018,9,27,12,45,680.0,196.0,2.75,31.35,704.0,821.94,602.16
2018,9,27,13,0,811.0,138.0,2.8,31.6,737.0,871.57,634.79
2018,9,27,13,15,833.5,124.5,2.9,31.5,725.5,873.07,636.91
2018,9,27,13,30,856.0,111.0,3.0,31.4,714.0,870.7,636.99
2018,9,27,13,45,860.0,105.0,3.1,31.3,691.0,851.86,626.22
2018,9,27,14,0,864.0,99.0,3.2,31.2,668.0,834.81,616.76
2018,9,27,14,15,833.5,100.0,3.35,30.8,625.5,799.17,595.56
2018,9,27,14,30,803.0,101.0,3.5,30.4,583.0,756.85,569.46
2018,9,27,14,45,765.5,101.0,3.7,30.05,536.0,706.79,537.43
2018,9,27,15,0,728.0,101.0,3.9,29.7,489.0,658.66,506.02
2018,9,27,15,15,724.0,93.5,3.9,29.7,451.0,622.99,481.47
2018,9,27,15,30,720.0,86.0,3.9,29.7,413.0,583.14,452.58
2018,9,27,15,45,641.0,89.0,4.3,28.2,356.0,511.58,401.53
2018,9,27,16,0,562.0,92.0,4.7,26.7,299.0,442.23,350.26
2018,9,27,16,15,389.0,95.0,4.85,25.5,228.5,325.21,258.49
2018,9,27,16,30,216.0,98.0,5.0,24.3,158.0,220.38,174.12
2018,9,27,16,45,177.0,78.5,5.15,23.15,121.0,171.37,133.74
2018,9,27,17,0,138.0,59.0,5.3,22.0,84.0,125.78,95.38
2018,9,27,17,15,130.5,43.5,5.3,20.95,61.0,99.5,71.52
2018,9,27,17,30,123.0,28.0,5.3,19.9,38.0,77.72,42.84
2018,9,27,17,45,69.5,15.0,5.3,18.85,20.0,30.31,0.0
2018,9,27,18,0,16.0,2.0,5.3,17.8,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,5.2,17.5,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,17.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,16.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.5,2.75,13.6,1.5,0.0,0.0
2018,9,28,6,0,14.0,3.0,2.8,13.7,3.0,0.0,0.0
2018,9,28,6,15,54.5,17.0,3.0,14.1,21.0,16.71,0.0
2018,9,28,6,30,95.0,31.0,3.2,14.5,39.0,25.72,14.14
2018,9,28,6,45,192.5,39.5,3.45,14.9,70.5,29.69,20.05
2018,9,28,7,0,290.0,48.0,3.7,15.3,102.0,49.76,28.75
2018,9,28,7,15,150.0,56.5,3.7,15.75,85.0,64.79,42.89
2018,9,28,7,30,10.0,65.0,3.7,16.2,68.0,64.13,48.26
2018,9,28,7,45,6.0,73.5,3.7,16.65,75.5,72.1,55.09
2018,9,28,8,0,2.0,82.0,3.7,17.1,83.0,79.59,61.32
2018,9,28,8,15,15.5,112.5,3.7,17.6,119.5,113.06,88.53
2018,9,28,8,30,29.0,143.0,3.7,18.1,156.0,147.8,116.51
2018,9,28,8,45,27.5,168.0,3.7,18.6,181.5,173.04,136.56
2018,9,28,9,0,26.0,193.0,3.7,19.1,207.0,198.36,156.34
2018,9,28,9,15,51.5,217.5,3.75,19.7,248.0,237.47,186.98
2018,9,28,9,30,77.0,242.0,3.8,20.3,289.0,279.11,219.3
