Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,7,0,305.0,21.0,1.2,8.6,37.0,17.21,0.0
2018,11,7,7,15,435.5,28.0,1.5,9.55,76.5,28.25,13.62
2018,11,7,7,30,566.0,35.0,1.8,10.5,116.0,68.32,32.17
2018,11,7,7,45,614.5,41.0,2.15,11.5,157.5,111.6,62.12
2018,11,7,8,0,663.0,47.0,2.5,12.5,199.0,159.55,101.24
2018,11,7,8,15,722.0,49.0,2.55,13.35,245.5,210.17,144.98
2018,11,7,8,30,781.0,51.0,2.6,14.2,292.0,265.74,193.93
2018,11,7,8,45,809.0,53.5,2.6,15.1,333.0,316.74,239.81
2018,11,7,9,0,837.0,56.0,2.6,16.0,374.0,368.18,285.03
2018,11,7,9,15,856.0,57.5,2.75,16.8,410.0,415.62,326.32
2018,11,7,9,30,875.0,59.0,2.9,17.6,446.0,462.69,366.1
2018,11,7,9,45,888.5,61.0,3.0,18.4,477.0,506.93,402.39
2018,11,7,10,0,902.0,63.0,3.1,19.2,508.0,549.84,436.57
2018,11,7,10,15,911.5,64.0,3.2,19.8,532.0,587.84,466.43
2018,11,7,10,30,921.0,65.0,3.3,20.4,556.0,623.75,494.0
2018,11,7,10,45,927.5,65.0,3.35,21.0,573.0,654.39,516.9
2018,11,7,11,0,934.0,65.0,3.4,21.6,590.0,682.38,537.36
2018,11,7,11,15,937.5,65.5,3.4,22.05,599.5,706.08,553.26
2018,11,7,11,30,941.0,66.0,3.4,22.5,609.0,726.72,566.88
2018,11,7,11,45,942.0,65.5,3.4,22.9,610.5,741.29,576.26
2018,11,7,12,0,943.0,65.0,3.4,23.3,612.0,752.52,583.35
2018,11,7,12,15,941.5,64.5,3.4,23.6,606.0,758.55,587.05
2018,11,7,12,30,940.0,64.0,3.4,23.9,600.0,761.11,588.44
2018,11,7,12,45,935.5,63.5,3.45,24.2,586.0,758.04,586.19
2018,11,7,13,0,931.0,63.0,3.5,24.5,572.0,751.56,581.65
2018,11,7,13,15,923.5,62.0,3.5,24.6,551.0,738.99,573.13
2018,11,7,13,30,916.0,61.0,3.5,24.7,530.0,723.21,562.4
2018,11,7,13,45,904.5,60.0,3.55,24.8,502.0,701.58,547.67
2018,11,7,14,0,893.0,59.0,3.6,24.9,474.0,677.15,530.88
2018,11,7,14,15,877.0,57.5,3.6,24.8,440.0,646.58,509.67
2018,11,7,14,30,861.0,56.0,3.6,24.7,406.0,613.84,485.45
2018,11,7,14,45,837.5,53.5,3.6,24.6,366.5,573.46,454.68
2018,11,7,15,0,814.0,51.0,3.6,24.5,327.0,531.88,422.15
2018,11,7,15,15,779.0,48.5,3.6,24.5,284.0,486.88,385.65
2018,11,7,15,30,744.0,46.0,3.6,24.5,241.0,438.31,345.27
2018,11,7,15,45,691.0,42.0,2.65,22.9,196.5,380.29,296.87
2018,11,7,16,0,638.0,38.0,1.7,21.3,152.0,324.78,248.62
2018,11,7,16,15,537.0,33.0,1.65,20.05,109.5,252.99,187.53
2018,11,7,16,30,436.0,28.0,1.6,18.8,67.0,188.31,122.77
2018,11,7,16,45,251.5,17.0,1.5,17.6,36.5,98.45,0.0
2018,11,7,17,0,67.0,6.0,1.4,16.4,6.0,21.85,0.0
2018,11,7,17,15,33.5,3.0,1.45,16.0,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,8,6,45,99.0,11.0,3.2,7.8,16.0,10.81,0.0
2018,11,8,7,0,198.0,22.0,3.4,8.0,32.0,18.53,0.0
2018,11,8,7,15,329.0,33.5,3.65,8.75,70.5,30.03,18.88
2018,11,8,7,30,460.0,45.0,3.9,9.5,109.0,68.55,36.43
2018,11,8,7,45,543.0,52.5,4.15,10.25,155.0,111.56,65.58
2018,11,8,8,0,626.0,60.0,4.4,11.0,201.0,163.04,106.34
2018,11,8,8,15,678.0,65.0,4.45,12.0,246.5,213.23,150.02
2018,11,8,8,30,730.0,70.0,4.5,13.0,292.0,267.77,198.42
2018,11,8,8,45,766.5,73.0,4.55,14.0,335.0,319.93,245.25
2018,11,8,9,0,803.0,76.0,4.6,15.0,378.0,373.3,292.27
2018,11,8,9,15,827.0,78.5,4.65,15.8,416.0,422.67,335.39
2018,11,8,9,30,851.0,81.0,4.7,16.6,454.0,472.22,377.44
2018,11,8,9,45,874.5,83.0,4.8,17.4,489.0,520.86,417.7
2018,11,8,10,0,898.0,85.0,4.9,18.2,524.0,568.98,456.46
2018,11,8,10,15,909.5,86.5,4.85,18.75,550.0,608.95,488.01
2018,11,8,10,30,921.0,88.0,4.8,19.3,576.0,646.98,517.23
2018,11,8,10,45,927.0,89.5,4.75,19.85,593.5,679.4,541.49
2018,11,8,11,0,933.0,91.0,4.7,20.4,611.0,709.15,563.18
2018,11,8,11,15,818.5,119.0,4.6,20.85,580.5,683.47,541.74
2018,11,8,11,30,704.0,147.0,4.5,21.3,550.0,652.69,516.35
2018,11,8,11,45,824.5,119.0,4.45,21.7,592.5,717.12,565.59
2018,11,8,12,0,945.0,91.0,4.4,22.1,635.0,779.64,609.95
2018,11,8,12,15,912.0,97.0,4.3,22.45,617.5,774.13,604.55
2018,11,8,12,30,879.0,103.0,4.2,22.8,600.0,761.3,594.4
2018,11,8,12,45,888.5,98.5,4.05,23.1,590.5,764.38,595.89
2018,11,8,13,0,898.0,94.0,3.9,23.4,581.0,764.07,594.93
2018,11,8,13,15,908.5,88.5,3.8,23.65,565.5,759.86,591.62
2018,11,8,13,30,919.0,83.0,3.7,23.9,550.0,752.06,585.85
2018,11,8,13,45,901.5,83.0,3.55,24.1,520.0,727.58,568.05
2018,11,8,14,0,884.0,83.0,3.4,24.3,490.0,700.43,548.34
2018,11,8,14,15,863.0,81.0,3.15,24.25,454.0,666.29,522.56
2018,11,8,14,30,842.0,79.0,2.9,24.2,418.0,630.14,494.9
2018,11,8,14,45,811.0,75.5,2.65,24.2,376.0,584.58,459.64
2018,11,8,15,0,780.0,72.0,2.4,24.2,334.0,538.19,423.05
2018,11,8,15,15,738.0,68.0,2.4,24.2,289.0,488.07,383.38
2018,11,8,15,30,696.0,64.0,2.4,24.2,244.0,435.87,340.88
2018,11,8,15,45,604.5,59.5,1.85,21.85,194.5,361.53,281.77
2018,11,8,16,0,513.0,55.0,1.3,19.5,145.0,292.63,225.07
2018,11,8,16,15,374.5,44.0,1.35,18.4,99.5,205.89,153.39
2018,11,8,16,30,236.0,33.0,1.4,17.3,54.0,132.75,85.05
2018,11,8,16,45,135.0,19.5,1.5,16.15,30.0,57.12,0.0
2018,11,8,17,0,34.0,6.0,1.6,15.0,6.0,5.9,0.0
2018,11,8,17,15,17.0,3.0,1.65,14.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,72.5,9.5,1.3,8.2,13.0,9.34,0.0
2018,11,9,7,0,145.0,19.0,1.2,8.6,26.0,15.04,0.0
2018,11,9,7,15,290.0,32.0,1.1,9.4,65.0,27.51,16.39
2018,11,9,7,30,435.0,45.0,1.0,10.2,104.0,65.88,35.24
2018,11,9,7,45,494.0,53.0,0.95,11.0,143.5,105.03,61.9
2018,11,9,8,0,553.0,61.0,0.9,11.8,183.0,150.14,97.6
2018,11,9,8,15,531.5,75.0,0.9,12.55,212.5,189.21,133.73
2018,11,9,8,30,510.0,89.0,0.9,13.3,242.0,225.44,167.58
2018,11,9,8,45,533.0,97.5,0.95,14.0,277.5,267.46,204.38
2018,11,9,9,0,556.0,106.0,1.0,14.7,313.0,310.76,241.51
2018,11,9,9,15,551.0,121.0,1.15,15.25,343.0,348.59,274.12
2018,11,9,9,30,546.0,136.0,1.3,15.8,373.0,386.31,305.66
2018,11,9,9,45,566.5,143.0,1.45,16.35,404.0,426.82,338.52
2018,11,9,10,0,587.0,150.0,1.6,16.9,435.0,467.45,370.78
2018,11,9,10,15,615.0,154.0,1.65,17.3,465.5,511.01,404.45
2018,11,9,10,30,643.0,158.0,1.7,17.7,496.0,552.83,436.21
2018,11,9,10,45,649.0,163.0,1.7,18.05,513.5,581.68,457.49
2018,11,9,11,0,655.0,168.0,1.7,18.4,531.0,608.76,477.16
2018,11,9,11,15,630.0,176.5,1.7,18.8,530.0,616.78,482.19
2018,11,9,11,30,605.0,185.0,1.7,19.2,529.0,619.74,483.59
2018,11,9,11,45,555.0,195.5,1.65,19.6,512.0,606.54,472.49
2018,11,9,12,0,505.0,206.0,1.6,20.0,495.0,590.09,459.08
2018,11,9,12,15,425.5,219.0,1.55,20.3,460.5,552.31,429.75
2018,11,9,12,30,346.0,232.0,1.5,20.6,426.0,505.16,393.56
2018,11,9,12,45,352.0,224.5,1.45,20.9,418.0,502.84,392.07
2018,11,9,13,0,358.0,217.0,1.4,21.2,410.0,499.11,389.22
2018,11,9,13,15,333.0,212.0,1.35,21.25,386.0,474.7,370.86
2018,11,9,13,30,308.0,207.0,1.3,21.3,362.0,449.5,351.97
2018,11,9,13,45,381.5,185.0,1.25,21.35,366.5,472.07,370.58
2018,11,9,14,0,455.0,163.0,1.2,21.4,371.0,499.28,391.74
2018,11,9,14,15,528.0,146.5,1.1,21.1,370.5,519.48,407.51
2018,11,9,14,30,601.0,130.0,1.0,20.8,370.0,534.35,418.86
2018,11,9,14,45,533.5,122.0,0.9,20.5,319.5,469.22,369.42
2018,11,9,15,0,466.0,114.0,0.8,20.2,269.0,406.35,321.3
2018,11,9,15,15,418.5,102.5,0.8,20.2,227.5,353.04,279.63
2018,11,9,15,30,371.0,91.0,0.8,20.2,186.0,301.88,238.43
2018,11,9,15,45,315.0,77.0,0.8,18.7,147.0,246.56,194.07
2018,11,9,16,0,259.0,63.0,0.8,17.2,108.0,195.05,151.39
2018,11,9,16,15,186.5,47.0,0.8,16.65,74.5,139.34,103.95
2018,11,9,16,30,114.0,31.0,0.8,16.1,41.0,82.96,50.64
2018,11,9,16,45,62.5,17.0,0.8,15.55,22.0,34.14,0.0
2018,11,9,17,0,11.0,3.0,0.8,15.0,3.0,2.95,0.0
2018,11,9,17,15,5.5,1.5,0.85,14.7,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,6,45,25.0,6.5,1.05,6.1,7.5,6.39,0.0
2018,11,10,7,0,50.0,13.0,1.1,5.8,15.0,12.78,0.0
2018,11,10,7,15,115.0,30.5,1.15,6.3,43.5,25.72,14.69
2018,11,10,7,30,180.0,48.0,1.2,6.8,72.0,53.02,33.4
2018,11,10,7,45,233.0,65.5,1.2,7.25,108.5,86.25,58.27
2018,11,10,8,0,286.0,83.0,1.2,7.7,145.0,125.13,89.57
2018,11,10,8,15,292.5,94.5,1.4,8.3,170.0,153.75,115.3
2018,11,10,8,30,299.0,106.0,1.6,8.9,195.0,182.62,141.56
2018,11,10,8,45,332.5,117.5,1.8,9.5,229.5,221.41,175.27
2018,11,10,9,0,366.0,129.0,2.0,10.1,264.0,262.04,210.29
2018,11,10,9,15,400.5,140.0,1.9,10.8,301.0,304.97,246.36
2018,11,10,9,30,435.0,151.0,1.8,11.5,338.0,350.08,283.41
2018,11,10,9,45,467.0,155.5,1.75,12.2,369.0,389.29,315.15
2018,11,10,10,0,499.0,160.0,1.7,12.9,400.0,429.73,347.16
2018,11,10,10,15,517.5,162.5,1.7,13.65,422.0,461.49,371.83
2018,11,10,10,30,536.0,165.0,1.7,14.4,444.0,492.91,395.74
2018,11,10,10,45,550.5,168.5,1.7,15.15,463.0,522.34,417.58
2018,11,10,11,0,565.0,172.0,1.7,15.9,482.0,550.77,438.24
2018,11,10,11,15,578.5,176.5,1.8,16.45,498.5,578.4,458.74
2018,11,10,11,30,592.0,181.0,1.9,17.0,515.0,604.6,477.95
2018,11,10,11,45,593.5,182.0,1.95,17.5,518.0,617.08,486.68
2018,11,10,12,0,595.0,183.0,2.0,18.0,521.0,627.45,493.89
2018,11,10,12,15,573.5,189.5,2.0,18.2,512.5,625.15,491.65
2018,11,10,12,30,552.0,196.0,2.0,18.4,504.0,620.49,487.76
2018,11,10,12,45,515.5,202.5,2.0,18.6,484.5,602.88,474.17
2018,11,10,13,0,479.0,209.0,2.0,18.8,465.0,583.42,459.26
2018,11,10,13,15,468.0,202.0,1.9,18.85,444.0,566.0,446.31
2018,11,10,13,30,457.0,195.0,1.8,18.9,423.0,546.93,432.05
2018,11,10,13,45,454.0,185.5,1.75,19.0,401.5,529.1,418.96
2018,11,10,14,0,451.0,176.0,1.7,19.1,380.0,509.62,404.48
2018,11,10,14,15,438.5,166.0,1.45,18.75,352.5,481.89,383.29
2018,11,10,14,30,426.0,156.0,1.2,18.4,325.0,453.16,361.03
2018,11,10,14,45,401.5,143.5,1.0,18.05,290.0,413.69,330.32
2018,11,10,15,0,377.0,131.0,0.8,17.7,255.0,374.31,299.14
2018,11,10,15,15,333.0,115.5,0.8,17.7,214.0,315.02,252.25
2018,11,10,15,30,289.0,100.0,0.8,17.7,173.0,264.72,211.3
2018,11,10,15,45,230.5,81.5,0.8,16.55,132.5,206.56,163.89
2018,11,10,16,0,172.0,63.0,0.8,15.4,92.0,152.39,118.69
2018,11,10,16,15,126.5,44.5,0.8,15.15,62.5,107.29,79.61
2018,11,10,16,30,81.0,26.0,0.8,14.9,33.0,64.04,36.84
2018,11,10,16,45,45.0,14.0,0.8,14.6,17.5,26.21,0.0
2018,11,10,17,0,9.0,2.0,0.8,14.3,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.8,14.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,11,11,6,45,71.5,8.5,2.9,6.5,11.5,8.36,0.0
2018,11,11,7,0,143.0,17.0,3.0,6.8,23.0,16.71,0.0
2018,11,11,7,15,270.5,30.0,3.25,7.65,58.5,24.24,12.8
2018,11,11,7,30,398.0,43.0,3.5,8.5,94.0,59.65,31.98
2018,11,11,7,45,481.0,52.0,3.8,9.3,138.0,99.95,58.77
2018,11,11,8,0,564.0,61.0,4.1,10.1,182.0,148.77,96.78
2018,11,11,8,15,619.5,67.0,4.05,10.95,226.5,196.89,138.16
2018,11,11,8,30,675.0,73.0,4.0,11.8,271.0,249.81,184.82
2018,11,11,8,45,706.5,78.0,4.0,12.65,311.5,298.69,228.96
2018,11,11,9,0,738.0,83.0,4.0,13.5,352.0,349.25,273.82
2018,11,11,9,15,766.0,87.5,3.85,14.3,391.0,399.25,317.15
2018,11,11,9,30,794.0,92.0,3.7,15.1,430.0,449.96,359.76
2018,11,11,9,45,800.5,97.5,3.55,15.9,459.0,491.69,394.08
2018,11,11,10,0,807.0,103.0,3.4,16.7,488.0,531.86,425.98
2018,11,11,10,15,803.0,106.0,3.25,17.25,505.0,561.86,449.47
2018,11,11,10,30,799.0,109.0,3.1,17.8,522.0,589.23,470.21
2018,11,11,10,45,801.5,112.0,2.95,18.4,537.5,617.9,491.16
2018,11,11,11,0,804.0,115.0,2.8,19.0,553.0,644.15,509.68
2018,11,11,11,15,757.5,124.0,2.75,19.35,542.5,641.98,507.19
2018,11,11,11,30,711.0,133.0,2.7,19.7,532.0,635.38,501.42
2018,11,11,11,45,694.0,133.5,2.65,20.05,524.0,636.09,501.44
2018,11,11,12,0,677.0,134.0,2.6,20.4,516.0,633.85,499.15
2018,11,11,12,15,648.0,143.5,2.6,20.6,506.0,629.94,495.7
2018,11,11,12,30,619.0,153.0,2.6,20.8,496.0,623.19,490.13
2018,11,11,12,45,708.0,133.5,2.6,21.0,516.5,667.34,523.98
2018,11,11,13,0,797.0,114.0,2.6,21.2,537.0,707.89,554.47
2018,11,11,13,15,822.0,105.5,2.55,21.25,527.0,708.67,555.0
2018,11,11,13,30,847.0,97.0,2.5,21.3,517.0,708.77,555.45
2018,11,11,13,45,835.0,94.0,2.45,21.35,489.0,685.96,539.01
2018,11,11,14,0,823.0,91.0,2.4,21.4,461.0,660.51,520.33
2018,11,11,14,15,804.0,87.5,2.25,21.2,426.5,627.57,495.79
2018,11,11,14,30,785.0,84.0,2.1,21.0,392.0,592.7,469.39
2018,11,11,14,45,758.0,79.5,1.95,20.8,352.5,553.46,439.03
2018,11,11,15,0,731.0,75.0,1.8,20.6,313.0,510.42,405.11
2018,11,11,15,15,688.0,70.0,1.8,20.6,269.5,457.88,363.21
2018,11,11,15,30,645.0,65.0,1.8,20.6,226.0,406.3,320.74
2018,11,11,15,45,581.0,57.5,1.4,18.8,181.0,343.86,269.54
2018,11,11,16,0,517.0,50.0,1.0,17.0,136.0,285.0,219.47
2018,11,11,16,15,396.5,40.0,1.05,16.4,94.0,207.06,153.17
2018,11,11,16,30,276.0,30.0,1.1,15.8,52.0,136.57,78.5
2018,11,11,16,45,153.5,17.5,1.15,15.2,28.0,59.34,0.0
2018,11,11,17,0,31.0,5.0,1.2,14.6,4.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,1.25,14.35,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,6,45,72.0,8.5,1.6,5.3,11.0,0.0,0.0
2018,11,12,7,0,144.0,17.0,1.6,5.5,22.0,16.71,0.0
2018,11,12,7,15,270.5,29.5,1.65,6.75,56.5,23.99,11.97
2018,11,12,7,30,397.0,42.0,1.7,8.0,91.0,57.56,30.63
2018,11,12,7,45,459.0,51.5,1.75,9.2,130.5,95.84,56.27
2018,11,12,8,0,521.0,61.0,1.8,10.4,170.0,140.41,91.13
2018,11,12,8,15,550.0,70.5,1.95,11.3,208.5,184.02,129.16
2018,11,12,8,30,579.0,80.0,2.1,12.2,247.0,229.88,169.99
2018,11,12,8,45,624.5,85.0,2.2,13.15,289.0,278.33,212.42
2018,11,12,9,0,670.0,90.0,2.3,14.1,331.0,329.96,256.96
2018,11,12,9,15,685.0,98.0,2.25,14.7,366.0,375.25,296.09
2018,11,12,9,30,700.0,106.0,2.2,15.3,401.0,420.35,333.9
2018,11,12,9,45,719.5,112.0,2.15,15.95,434.5,465.15,370.24
2018,11,12,10,0,739.0,118.0,2.1,16.6,468.0,509.61,405.2
2018,11,12,10,15,753.5,120.5,2.1,17.1,492.5,547.06,434.37
2018,11,12,10,30,768.0,123.0,2.1,17.6,517.0,583.25,461.88
2018,11,12,10,45,777.5,124.5,2.05,18.15,534.5,613.83,484.28
2018,11,12,11,0,787.0,126.0,2.0,18.7,552.0,642.39,504.68
2018,11,12,11,15,793.5,126.0,2.0,19.2,562.0,665.21,520.89
2018,11,12,11,30,800.0,126.0,2.0,19.7,572.0,685.53,535.05
2018,11,12,11,45,802.5,125.5,1.95,20.25,574.0,699.93,544.33
2018,11,12,12,0,805.0,125.0,1.9,20.8,576.0,711.49,551.46
2018,11,12,12,15,789.0,129.0,1.8,21.1,567.0,711.97,550.49
2018,11,12,12,30,773.0,133.0,1.7,21.4,558.0,709.35,547.36
2018,11,12,12,45,748.0,137.5,1.65,21.75,540.5,697.88,538.17
2018,11,12,13,0,723.0,142.0,1.6,22.1,523.0,683.62,527.05
2018,11,12,13,15,713.5,138.5,1.55,22.15,502.5,669.12,516.77
2018,11,12,13,30,704.0,135.0,1.5,22.2,482.0,652.08,504.58
2018,11,12,13,45,690.0,130.0,1.4,22.25,454.5,627.96,486.86
2018,11,12,14,0,676.0,125.0,1.3,22.3,427.0,601.71,467.47
2018,11,12,14,15,654.0,119.5,1.15,22.0,393.5,567.88,442.52
2018,11,12,14,30,632.0,114.0,1.0,21.7,360.0,532.68,416.17
2018,11,12,14,45,601.0,107.0,0.85,21.4,322.0,489.52,383.37
2018,11,12,15,0,570.0,100.0,0.7,21.1,284.0,446.09,349.67
2018,11,12,15,15,524.5,91.5,0.7,21.1,242.5,392.47,307.93
2018,11,12,15,30,479.0,83.0,0.7,21.1,201.0,342.41,267.68
2018,11,12,15,45,400.0,71.5,0.85,19.5,156.5,276.02,215.47
2018,11,12,16,0,321.0,60.0,1.0,17.9,112.0,215.18,165.71
2018,11,12,16,15,227.0,44.5,1.0,17.35,75.5,150.25,110.5
2018,11,12,16,30,133.0,29.0,1.0,16.8,39.0,90.08,48.11
2018,11,12,16,45,72.5,15.5,1.05,16.3,20.5,34.99,0.0
2018,11,12,17,0,12.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,11,12,17,15,6.0,1.0,1.1,15.5,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,8.0,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,8.0,10.0,9.83,0.0
2018,11,13,7,15,5.0,23.0,1.15,8.4,23.0,21.95,9.55
2018,11,13,7,30,0.0,36.0,1.1,8.8,36.0,34.33,22.96
2018,11,13,7,45,1.0,52.0,1.1,9.2,52.0,49.71,36.76
2018,11,13,8,0,2.0,68.0,1.1,9.6,68.0,65.36,50.53
2018,11,13,8,15,12.5,86.5,1.45,10.35,90.0,85.54,67.5
2018,11,13,8,30,23.0,105.0,1.8,11.1,112.0,107.27,85.67
2018,11,13,8,45,24.5,119.0,2.15,11.8,127.0,123.03,98.91
2018,11,13,9,0,26.0,133.0,2.5,12.5,142.0,138.97,112.12
2018,11,13,9,15,21.0,137.0,2.45,13.2,145.0,141.31,113.8
2018,11,13,9,30,16.0,141.0,2.4,13.9,148.0,144.14,115.78
2018,11,13,9,45,57.0,161.5,2.35,14.6,188.0,186.92,150.69
2018,11,13,10,0,98.0,182.0,2.3,15.3,228.0,234.61,189.14
2018,11,13,10,15,82.5,192.5,2.3,15.85,232.5,237.53,190.84
2018,11,13,10,30,67.0,203.0,2.3,16.4,237.0,242.57,194.19
2018,11,13,10,45,56.0,211.5,2.25,17.0,240.5,247.26,197.15
2018,11,13,11,0,45.0,220.0,2.2,17.6,244.0,251.31,199.52
2018,11,13,11,15,50.5,225.5,2.15,17.7,253.0,262.42,208.23
2018,11,13,11,30,56.0,231.0,2.1,17.8,262.0,273.69,217.03
2018,11,13,11,45,71.0,237.0,2.1,17.9,276.5,292.14,231.75
2018,11,13,12,0,86.0,243.0,2.1,18.0,291.0,310.91,246.66
2018,11,13,12,15,114.0,241.0,1.95,17.95,304.0,337.2,267.66
2018,11,13,12,30,142.0,239.0,1.8,17.9,317.0,356.71,283.3
2018,11,13,12,45,79.5,212.0,1.65,17.85,255.5,276.31,219.42
2018,11,13,13,0,17.0,185.0,1.5,17.8,194.0,196.77,155.28
2018,11,13,13,15,41.5,188.0,1.35,17.65,208.5,224.44,178.44
2018,11,13,13,30,66.0,191.0,1.2,17.5,223.0,245.51,195.83
2018,11,13,13,45,134.0,184.0,1.05,17.35,244.5,291.63,233.81
2018,11,13,14,0,202.0,177.0,0.9,17.2,266.0,327.58,263.02
2018,11,13,14,15,260.0,159.5,0.85,16.75,265.5,349.51,281.32
2018,11,13,14,30,318.0,142.0,0.8,16.3,265.0,359.82,290.44
2018,11,13,14,45,268.0,127.5,0.7,15.9,223.5,306.39,247.89
2018,11,13,15,0,218.0,113.0,0.6,15.5,182.0,254.95,206.6
2018,11,13,15,15,278.5,96.5,0.6,15.5,172.0,261.12,211.5
2018,11,13,15,30,339.0,80.0,0.6,15.5,162.0,269.88,216.8
2018,11,13,15,45,297.5,67.0,0.75,14.7,128.5,224.02,178.35
2018,11,13,16,0,256.0,54.0,0.9,13.9,95.0,180.85,141.13
2018,11,13,16,15,198.0,40.5,0.95,13.55,66.0,134.29,99.55
2018,11,13,16,30,140.0,27.0,1.0,13.2,37.0,88.83,44.92
2018,11,13,16,45,78.0,14.5,1.0,12.85,19.5,35.36,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.2,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,45,17.5,4.5,1.35,3.75,5.0,0.0,0.0
2018,11,14,7,0,35.0,9.0,1.3,3.8,10.0,8.85,0.0
2018,11,14,7,15,91.0,26.0,1.3,4.6,35.0,21.72,8.54
2018,11,14,7,30,147.0,43.0,1.3,5.4,60.0,44.87,27.89
2018,11,14,7,45,196.0,60.5,1.3,6.15,94.0,75.26,50.68
2018,11,14,8,0,245.0,78.0,1.3,6.9,128.0,110.89,79.15
2018,11,14,8,15,283.5,91.0,1.5,7.65,161.5,145.14,108.11
2018,11,14,8,30,322.0,104.0,1.7,8.4,195.0,183.77,141.45
2018,11,14,8,45,361.5,120.0,1.85,9.15,236.0,228.55,180.05
2018,11,14,9,0,401.0,136.0,2.0,9.9,277.0,276.56,221.03
2018,11,14,9,15,452.0,140.0,2.0,10.75,314.5,320.14,257.59
2018,11,14,9,30,503.0,144.0,2.0,11.6,352.0,367.07,296.32
2018,11,14,9,45,529.5,144.0,2.0,12.4,377.5,401.28,324.47
2018,11,14,10,0,556.0,144.0,2.0,13.2,403.0,436.03,352.47
2018,11,14,10,15,574.0,145.5,2.1,14.15,424.5,467.98,377.68
2018,11,14,10,30,592.0,147.0,2.2,15.1,446.0,501.64,403.59
2018,11,14,10,45,581.0,152.5,2.35,16.05,454.0,519.1,416.54
2018,11,14,11,0,570.0,158.0,2.5,17.0,462.0,531.71,425.6
2018,11,14,11,15,589.5,161.5,2.55,17.6,481.0,562.0,448.29
2018,11,14,11,30,609.0,165.0,2.6,18.2,500.0,593.61,471.45
2018,11,14,11,45,605.0,168.0,2.65,18.8,501.5,604.62,478.87
2018,11,14,12,0,601.0,171.0,2.7,19.4,503.0,610.88,482.87
2018,11,14,12,15,588.0,172.0,2.65,19.75,494.0,608.91,480.73
2018,11,14,12,30,575.0,173.0,2.6,20.1,485.0,604.63,476.9
2018,11,14,12,45,506.0,182.5,2.55,20.45,452.0,567.9,448.09
2018,11,14,13,0,437.0,192.0,2.5,20.8,419.0,529.47,417.99
2018,11,14,13,15,468.5,180.0,2.45,20.85,415.0,536.56,424.31
2018,11,14,13,30,500.0,168.0,2.4,20.9,411.0,541.21,428.46
2018,11,14,13,45,531.5,156.5,2.3,20.9,401.5,543.68,430.78
2018,11,14,14,0,563.0,145.0,2.2,20.9,392.0,543.14,430.68
2018,11,14,14,15,549.0,136.5,1.95,20.5,362.5,513.91,408.41
2018,11,14,14,30,535.0,128.0,1.7,20.1,333.0,483.41,384.94
2018,11,14,14,45,488.0,120.0,1.4,19.75,292.0,433.22,345.45
2018,11,14,15,0,441.0,112.0,1.1,19.4,251.0,384.21,306.29
2018,11,14,15,15,352.5,100.0,1.1,19.4,201.0,310.76,247.85
2018,11,14,15,30,264.0,88.0,1.1,19.4,151.0,235.46,186.93
2018,11,14,15,45,242.5,72.5,1.05,17.9,121.5,198.95,156.74
2018,11,14,16,0,221.0,57.0,1.0,16.4,92.0,170.1,131.4
2018,11,14,16,15,164.5,41.0,0.95,16.1,62.5,122.74,89.57
2018,11,14,16,30,108.0,25.0,0.9,15.8,33.0,75.31,34.01
2018,11,14,16,45,57.0,13.0,0.9,15.45,17.0,28.1,0.0
2018,11,14,17,0,6.0,1.0,0.9,15.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,15.05,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,16.5,4.5,1.35,4.85,5.0,0.0,0.0
2018,11,15,7,0,33.0,9.0,1.3,4.7,10.0,8.85,0.0
2018,11,15,7,15,94.0,25.0,1.4,5.45,34.5,20.91,6.68
2018,11,15,7,30,155.0,41.0,1.5,6.2,59.0,43.0,26.02
2018,11,15,7,45,215.5,59.0,1.55,6.9,95.5,75.17,49.63
2018,11,15,8,0,276.0,77.0,1.6,7.6,132.0,113.86,80.02
2018,11,15,8,15,292.0,90.5,1.8,8.2,161.0,145.52,107.78
2018,11,15,8,30,308.0,104.0,2.0,8.8,190.0,178.48,137.2
2018,11,15,8,45,344.0,115.5,2.15,9.4,225.0,217.88,171.47
2018,11,15,9,0,380.0,127.0,2.3,10.0,260.0,259.29,207.29
2018,11,15,9,15,422.5,135.5,2.3,10.7,297.5,302.84,244.21
2018,11,15,9,30,465.0,144.0,2.3,11.4,335.0,349.15,282.81
2018,11,15,9,45,476.5,150.5,2.3,12.1,358.5,381.29,309.51
2018,11,15,10,0,488.0,157.0,2.3,12.8,382.0,413.09,335.33
2018,11,15,10,15,480.5,164.5,2.35,13.5,395.5,435.17,352.91
2018,11,15,10,30,473.0,172.0,2.4,14.2,409.0,455.4,368.61
2018,11,15,10,45,463.5,180.5,2.45,14.9,419.5,473.63,382.31
2018,11,15,11,0,454.0,189.0,2.5,15.6,430.0,489.95,394.22
2018,11,15,11,15,407.0,204.5,2.45,16.1,423.0,487.43,390.89
2018,11,15,11,30,360.0,220.0,2.4,16.6,416.0,475.91,380.71
2018,11,15,11,45,328.5,227.0,2.4,17.05,406.5,468.95,374.45
2018,11,15,12,0,297.0,234.0,2.4,17.5,397.0,460.12,366.67
2018,11,15,12,15,292.0,232.0,2.35,17.7,391.0,458.33,365.14
2018,11,15,12,30,287.0,230.0,2.3,17.9,385.0,455.41,362.7
2018,11,15,12,45,278.0,225.5,2.25,18.05,372.5,445.81,355.23
2018,11,15,13,0,269.0,221.0,2.2,18.2,360.0,435.2,347.01
2018,11,15,13,15,251.0,214.0,2.15,18.3,339.5,414.62,331.06
2018,11,15,13,30,233.0,207.0,2.1,18.4,319.0,385.49,308.6
2018,11,15,13,45,280.5,191.0,2.05,18.5,318.5,405.24,325.03
2018,11,15,14,0,328.0,175.0,2.0,18.6,318.0,414.46,333.0
2018,11,15,14,15,389.5,160.0,1.75,18.2,317.0,430.62,346.35
2018,11,15,14,30,451.0,145.0,1.5,17.8,316.0,450.27,361.56
2018,11,15,14,45,424.0,133.5,1.25,17.45,281.0,410.25,329.55
2018,11,15,15,0,397.0,122.0,1.0,17.1,246.0,370.4,297.45
2018,11,15,15,15,348.5,108.5,1.0,17.1,206.0,317.68,254.98
2018,11,15,15,30,300.0,95.0,1.0,17.1,166.0,261.26,208.72
2018,11,15,15,45,210.0,76.0,1.0,15.6,121.0,188.92,149.74
2018,11,15,16,0,120.0,57.0,1.0,14.1,76.0,122.97,95.02
2018,11,15,16,15,87.0,39.5,1.05,13.75,51.0,86.38,62.44
2018,11,15,16,30,54.0,22.0,1.1,13.4,26.0,48.18,18.05
2018,11,15,16,45,29.0,11.5,1.1,13.05,13.5,19.05,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.3,3.7,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.3,3.8,12.0,10.81,0.0
2018,11,16,7,15,140.5,26.0,1.4,4.7,39.0,20.47,4.84
2018,11,16,7,30,227.0,41.0,1.5,5.6,66.0,44.42,25.45
2018,11,16,7,45,300.5,55.0,1.6,6.55,104.0,78.33,48.87
2018,11,16,8,0,374.0,69.0,1.7,7.5,142.0,119.77,80.64
2018,11,16,8,15,363.0,83.5,1.8,8.2,168.0,152.35,110.52
2018,11,16,8,30,352.0,98.0,1.9,8.9,194.0,183.45,139.63
2018,11,16,8,45,338.5,112.5,2.0,9.6,216.5,212.3,166.58
2018,11,16,9,0,325.0,127.0,2.1,10.3,239.0,237.67,189.93
2018,11,16,9,15,349.0,138.5,2.1,11.05,270.5,274.02,220.95
2018,11,16,9,30,373.0,150.0,2.1,11.8,302.0,314.42,254.63
2018,11,16,9,45,413.5,156.5,2.1,12.55,336.5,356.45,288.95
2018,11,16,10,0,454.0,163.0,2.1,13.3,371.0,400.53,324.27
2018,11,16,10,15,463.5,168.0,2.1,13.9,389.5,428.08,346.12
2018,11,16,10,30,473.0,173.0,2.1,14.5,408.0,454.92,367.01
2018,11,16,10,45,509.5,175.0,2.1,15.05,436.0,493.88,397.14
2018,11,16,11,0,546.0,177.0,2.1,15.6,464.0,533.13,426.92
2018,11,16,11,15,557.0,178.0,2.05,16.05,475.5,554.81,442.76
2018,11,16,11,30,568.0,179.0,2.0,16.5,487.0,575.01,457.34
2018,11,16,11,45,574.0,178.5,2.0,16.95,490.5,588.57,467.03
2018,11,16,12,0,580.0,178.0,2.0,17.4,494.0,600.21,475.23
2018,11,16,12,15,547.5,181.0,1.9,17.65,477.0,586.85,464.2
2018,11,16,12,30,515.0,184.0,1.8,17.9,460.0,571.1,451.55
2018,11,16,12,45,458.0,189.0,1.75,18.2,430.0,538.31,425.99
2018,11,16,13,0,401.0,194.0,1.7,18.5,400.0,503.94,399.19
2018,11,16,13,15,380.5,189.5,1.6,18.6,378.5,475.56,377.76
2018,11,16,13,30,360.0,185.0,1.5,18.7,357.0,454.03,361.17
2018,11,16,13,45,412.0,166.5,1.45,18.85,353.0,472.25,375.85
2018,11,16,14,0,464.0,148.0,1.4,19.0,349.0,479.22,381.69
2018,11,16,14,15,523.0,131.5,1.25,18.8,341.5,488.99,389.44
2018,11,16,14,30,582.0,115.0,1.1,18.6,334.0,496.41,394.79
2018,11,16,14,45,550.0,107.5,0.95,18.4,297.5,452.14,359.96
2018,11,16,15,0,518.0,100.0,0.8,18.2,261.0,410.31,326.62
2018,11,16,15,15,467.5,90.5,0.8,18.2,220.0,357.15,284.18
2018,11,16,15,30,417.0,81.0,0.8,18.2,179.0,306.23,242.41
2018,11,16,15,45,305.5,68.5,0.75,16.9,132.5,227.72,178.93
2018,11,16,16,0,194.0,56.0,0.7,15.6,86.0,151.09,116.05
2018,11,16,16,15,134.5,39.5,0.7,15.3,57.0,103.44,74.31
2018,11,16,16,30,75.0,23.0,0.7,15.0,28.0,56.05,18.61
2018,11,16,16,45,41.0,12.0,0.75,14.75,14.5,22.68,0.0
2018,11,16,17,0,7.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.8,14.25,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,0.6,6.75,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,0.6,6.7,12.0,10.81,0.0
2018,11,17,7,15,160.0,25.0,0.6,7.1,39.5,19.72,2.41
2018,11,17,7,30,258.0,39.0,0.6,7.5,67.0,43.1,23.55
2018,11,17,7,45,320.0,51.5,0.6,7.95,102.0,75.98,45.87
2018,11,17,8,0,382.0,64.0,0.6,8.4,137.0,115.1,75.83
2018,11,17,8,15,418.0,75.0,0.65,8.95,173.0,153.79,108.63
