Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,10,45,3.0,97.5,1.9,14.65,99.0,96.27,75.47
2018,11,27,11,0,6.0,95.0,2.0,14.9,98.0,95.63,74.87
2018,11,27,11,15,6.0,105.0,2.1,15.0,108.0,105.69,83.15
2018,11,27,11,30,6.0,115.0,2.2,15.1,118.0,115.82,91.45
2018,11,27,11,45,7.5,137.0,2.3,15.15,141.0,139.15,110.63
2018,11,27,12,0,9.0,159.0,2.4,15.2,164.0,162.9,130.04
2018,11,27,12,15,4.5,112.0,2.5,15.3,114.5,112.19,88.28
2018,11,27,12,30,0.0,65.0,2.6,15.4,65.0,62.84,47.24
2018,11,27,12,45,0.5,72.0,2.7,15.55,72.0,69.95,53.24
2018,11,27,13,0,1.0,79.0,2.8,15.7,79.0,77.07,59.21
2018,11,27,13,15,2.0,84.0,2.8,15.75,84.5,82.62,63.91
2018,11,27,13,30,3.0,89.0,2.8,15.8,90.0,88.38,68.81
2018,11,27,13,45,11.0,80.0,2.8,15.85,84.5,84.46,65.84
2018,11,27,14,0,19.0,71.0,2.8,15.9,79.0,82.72,64.67
2018,11,27,14,15,33.5,80.5,2.45,15.65,93.0,101.47,80.8
2018,11,27,14,30,48.0,90.0,2.1,15.4,107.0,120.1,96.66
2018,11,27,14,45,42.0,87.5,1.7,15.15,101.0,113.69,91.13
2018,11,27,15,0,36.0,85.0,1.3,14.9,95.0,107.81,86.0
2018,11,27,15,15,18.0,62.5,1.3,14.9,67.5,73.06,56.46
2018,11,27,15,30,0.0,40.0,1.3,14.9,40.0,38.63,27.11
2018,11,27,15,45,0.0,31.0,1.05,14.4,31.0,29.93,19.58
2018,11,27,16,0,0.0,22.0,0.8,13.9,22.0,21.23,11.94
2018,11,27,16,15,7.5,15.0,0.8,13.7,15.5,17.13,7.13
2018,11,27,16,30,15.0,8.0,0.8,13.5,9.0,13.1,0.0
2018,11,27,16,45,7.5,4.0,0.75,13.3,4.5,5.83,0.0
2018,11,27,17,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,28,6,45,8.5,1.0,0.55,12.55,1.0,0.0,0.0
2018,11,28,7,0,17.0,2.0,0.6,12.5,2.0,0.0,0.0
2018,11,28,7,15,47.5,13.5,0.65,12.8,16.5,13.27,0.0
2018,11,28,7,30,78.0,25.0,0.7,13.1,31.0,21.88,7.52
2018,11,28,7,45,133.0,40.0,0.8,13.45,57.5,44.56,26.23
2018,11,28,8,0,188.0,55.0,0.9,13.8,84.0,72.96,47.24
2018,11,28,8,15,177.0,71.0,0.95,14.15,105.0,97.22,68.5
2018,11,28,8,30,166.0,87.0,1.0,14.5,126.0,120.34,89.37
2018,11,28,8,45,202.5,101.0,1.1,14.9,157.0,152.64,116.25
2018,11,28,9,0,239.0,115.0,1.2,15.3,188.0,188.13,145.9
2018,11,28,9,15,192.5,125.0,1.15,15.6,188.0,193.63,152.51
2018,11,28,9,30,146.0,135.0,1.1,15.9,188.0,192.51,152.93
2018,11,28,9,45,78.0,122.0,1.05,16.2,150.5,156.55,124.47
2018,11,28,10,0,10.0,109.0,1.0,16.5,113.0,110.64,86.86
2018,11,28,10,15,9.5,115.5,1.0,16.8,119.5,117.2,92.17
2018,11,28,10,30,9.0,122.0,1.0,17.1,126.0,123.73,97.29
2018,11,28,10,45,61.0,148.0,1.0,17.45,177.5,182.35,145.27
2018,11,28,11,0,113.0,174.0,1.0,17.8,229.0,246.6,196.66
2018,11,28,11,15,152.5,188.5,1.05,18.05,264.5,289.38,230.41
2018,11,28,11,30,192.0,203.0,1.1,18.3,300.0,333.54,264.95
2018,11,28,11,45,274.0,191.0,1.15,18.55,330.0,383.33,304.4
2018,11,28,12,0,356.0,179.0,1.2,18.8,360.0,428.29,339.8
2018,11,28,12,15,578.5,133.5,1.4,18.9,424.0,540.95,428.49
2018,11,28,12,30,801.0,88.0,1.6,19.0,488.0,641.11,505.83
2018,11,28,12,45,816.5,83.0,1.8,19.1,482.5,647.74,511.52
2018,11,28,13,0,832.0,78.0,2.0,19.2,477.0,651.33,515.69
2018,11,28,13,15,819.5,77.5,2.2,19.1,457.5,638.42,507.63
2018,11,28,13,30,807.0,77.0,2.4,19.0,438.0,622.77,497.33
2018,11,28,13,45,769.5,79.0,2.55,18.9,407.0,591.43,474.46
2018,11,28,14,0,732.0,81.0,2.7,18.8,376.0,560.9,451.67
2018,11,28,14,15,726.0,75.5,2.7,18.55,348.5,534.76,432.02
2018,11,28,14,30,720.0,70.0,2.7,18.3,321.0,508.9,411.9
2018,11,28,14,45,686.0,67.0,2.7,18.05,285.0,470.99,381.49
2018,11,28,15,0,652.0,64.0,2.7,17.8,249.0,430.35,348.15
2018,11,28,15,15,395.5,70.0,2.7,17.8,177.0,287.84,232.33
2018,11,28,15,30,139.0,76.0,2.7,17.8,105.0,158.74,125.77
2018,11,28,15,45,83.5,59.5,2.5,17.0,76.0,105.85,81.51
2018,11,28,16,0,28.0,43.0,2.3,16.2,47.0,58.05,41.44
2018,11,28,16,15,49.0,30.0,2.45,15.9,33.5,55.41,34.46
2018,11,28,16,30,70.0,17.0,2.6,15.6,20.0,44.08,0.0
2018,11,28,16,45,35.0,8.5,2.75,15.35,10.0,17.2,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,5.7,13.4,3.0,2.95,0.0
2018,11,29,7,30,0.0,6.0,5.9,13.5,6.0,5.78,0.0
2018,11,29,7,45,0.0,9.0,6.05,13.55,9.0,8.67,1.33
2018,11,29,8,0,0.0,12.0,6.2,13.6,12.0,11.57,4.02
2018,11,29,8,15,0.0,14.0,6.3,13.7,14.0,13.5,5.8
2018,11,29,8,30,0.0,16.0,6.4,13.8,16.0,15.43,7.53
2018,11,29,8,45,25.0,35.5,6.5,13.9,43.0,40.95,28.6
2018,11,29,9,0,50.0,55.0,6.6,14.0,70.0,69.64,52.67
2018,11,29,9,15,33.0,63.0,6.5,14.05,73.5,72.93,56.1
2018,11,29,9,30,16.0,71.0,6.4,14.1,77.0,75.68,58.75
2018,11,29,9,45,70.5,89.5,6.35,14.1,118.5,120.17,96.22
2018,11,29,10,0,125.0,108.0,6.3,14.1,160.0,167.27,136.05
2018,11,29,10,15,138.0,145.5,6.2,14.1,206.0,217.13,177.77
2018,11,29,10,30,151.0,183.0,6.1,14.1,252.0,268.19,219.99
2018,11,29,10,45,94.0,172.0,5.95,14.1,215.5,229.98,188.03
2018,11,29,11,0,37.0,161.0,5.8,14.1,179.0,183.65,148.95
2018,11,29,11,15,58.5,184.0,5.8,14.15,213.0,222.18,181.08
2018,11,29,11,30,80.0,207.0,5.8,14.2,247.0,261.96,213.96
2018,11,29,11,45,99.0,201.0,5.75,14.3,251.0,269.51,220.51
2018,11,29,12,0,118.0,195.0,5.7,14.4,255.0,283.54,232.38
2018,11,29,12,15,177.5,194.0,5.65,14.55,283.0,323.71,266.34
2018,11,29,12,30,237.0,193.0,5.6,14.7,311.0,371.27,305.89
2018,11,29,12,45,282.0,177.0,5.55,14.85,314.0,384.97,317.95
2018,11,29,13,0,327.0,161.0,5.5,15.0,317.0,397.41,329.03
2018,11,29,13,15,340.5,164.5,5.4,15.05,321.0,409.62,338.96
2018,11,29,13,30,354.0,168.0,5.3,15.1,325.0,420.59,347.81
2018,11,29,13,45,193.5,121.0,5.2,15.15,206.0,261.15,216.3
2018,11,29,14,0,33.0,74.0,5.1,15.2,87.0,94.51,75.04
2018,11,29,14,15,156.5,90.5,4.75,15.05,145.5,198.61,164.64
2018,11,29,14,30,280.0,107.0,4.4,14.9,204.0,286.98,238.7
2018,11,29,14,45,236.0,98.5,4.05,14.75,174.0,246.79,204.31
2018,11,29,15,0,192.0,90.0,3.7,14.6,144.0,208.37,171.47
2018,11,29,15,15,148.0,69.0,3.7,14.6,107.0,156.56,127.31
2018,11,29,15,30,104.0,48.0,3.7,14.6,70.0,106.79,84.58
2018,11,29,15,45,143.5,38.5,2.9,13.95,61.5,116.71,91.36
2018,11,29,16,0,183.0,29.0,2.1,13.3,53.0,115.39,87.09
2018,11,29,16,15,168.5,23.5,2.1,12.9,39.0,98.75,64.54
2018,11,29,16,30,154.0,18.0,2.1,12.5,25.0,74.17,0.0
2018,11,29,16,45,77.0,9.0,2.05,12.1,12.5,28.29,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,1.3,6.85,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,1.3,6.9,2.0,0.0,0.0
2018,11,30,7,15,28.5,13.0,1.45,7.65,13.5,12.78,0.0
2018,11,30,7,30,34.0,23.0,1.6,8.4,25.0,20.54,4.17
2018,11,30,7,45,40.5,38.5,1.8,9.2,43.0,37.89,23.96
2018,11,30,8,0,47.0,54.0,2.0,10.0,61.0,56.31,39.92
2018,11,30,8,15,61.0,70.5,2.15,10.5,82.5,77.38,57.71
2018,11,30,8,30,75.0,87.0,2.3,11.0,104.0,100.08,77.05
2018,11,30,8,45,113.0,102.5,2.5,11.45,133.5,129.3,101.2
2018,11,30,9,0,151.0,118.0,2.7,11.9,163.0,162.03,128.57
2018,11,30,9,15,236.0,125.5,2.7,12.35,205.5,207.99,166.21
2018,11,30,9,30,321.0,133.0,2.7,12.8,248.0,259.29,208.57
2018,11,30,9,45,374.5,136.0,2.7,13.25,281.5,301.94,244.12
2018,11,30,10,0,428.0,139.0,2.7,13.7,315.0,345.14,279.86
2018,11,30,10,15,562.0,119.5,2.7,14.05,364.5,409.66,332.61
2018,11,30,10,30,696.0,100.0,2.7,14.4,414.0,479.1,388.71
2018,11,30,10,45,694.0,105.0,2.7,14.75,428.5,504.46,408.97
2018,11,30,11,0,692.0,110.0,2.7,15.1,443.0,527.59,427.25
2018,11,30,11,15,672.5,116.5,2.7,15.3,445.5,539.5,436.65
2018,11,30,11,30,653.0,123.0,2.7,15.5,448.0,548.41,443.53
2018,11,30,11,45,658.5,123.5,2.7,15.7,453.0,563.93,455.65
2018,11,30,12,0,664.0,124.0,2.7,15.9,458.0,577.28,465.93
2018,11,30,12,15,767.5,99.0,2.7,16.0,481.5,622.65,502.12
2018,11,30,12,30,871.0,74.0,2.7,16.1,505.0,664.57,535.18
2018,11,30,12,45,859.5,74.0,2.7,16.2,491.0,662.55,533.36
2018,11,30,13,0,848.0,74.0,2.7,16.3,477.0,653.92,526.96
2018,11,30,13,15,851.5,70.0,2.65,16.25,461.0,647.55,522.5
2018,11,30,13,30,855.0,66.0,2.6,16.2,445.0,634.16,512.73
2018,11,30,13,45,841.5,64.5,2.55,16.2,419.5,617.63,499.9
2018,11,30,14,0,828.0,63.0,2.5,16.2,394.0,594.68,482.08
2018,11,30,14,15,808.0,61.0,2.4,16.05,362.5,564.93,458.75
2018,11,30,14,30,788.0,59.0,2.3,15.9,331.0,533.34,433.51
2018,11,30,14,45,758.5,56.0,2.15,15.75,294.5,493.79,401.23
2018,11,30,15,0,729.0,53.0,2.0,15.6,258.0,453.48,367.53
2018,11,30,15,15,683.5,49.5,2.0,15.6,218.5,404.35,326.06
2018,11,30,15,30,638.0,46.0,2.0,15.6,179.0,356.19,284.11
2018,11,30,15,45,567.0,41.0,1.5,14.25,139.5,297.13,232.87
2018,11,30,16,0,496.0,36.0,1.0,12.9,100.0,246.02,186.21
2018,11,30,16,15,367.0,28.0,1.05,12.3,65.5,173.56,114.25
2018,11,30,16,30,238.0,20.0,1.1,11.7,31.0,100.24,0.0
2018,11,30,16,45,119.0,10.0,1.15,11.15,15.5,39.83,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,1,6,45,4.5,1.0,2.9,10.45,1.0,0.0,0.0
2018,12,1,7,0,9.0,2.0,2.7,10.4,2.0,0.0,0.0
2018,12,1,7,15,28.0,8.0,2.85,10.75,9.5,7.86,0.0
2018,12,1,7,30,47.0,14.0,3.0,11.1,17.0,12.01,0.0
2018,12,1,7,45,42.5,21.5,3.15,11.45,26.0,22.68,11.31
2018,12,1,8,0,38.0,29.0,3.3,11.8,35.0,31.92,19.56
2018,12,1,8,15,19.0,38.5,3.2,12.0,41.5,40.27,27.81
2018,12,1,8,30,0.0,48.0,3.1,12.2,48.0,46.38,34.1
2018,12,1,8,45,0.0,36.5,3.05,12.4,36.5,35.24,24.69
2018,12,1,9,0,0.0,25.0,3.0,12.6,25.0,24.12,15.16
2018,12,1,9,15,3.5,43.0,3.25,12.8,44.0,42.71,31.05
2018,12,1,9,30,7.0,61.0,3.5,13.0,63.0,61.62,47.12
2018,12,1,9,45,82.5,111.0,3.7,13.25,144.0,146.68,118.52
2018,12,1,10,0,158.0,161.0,3.9,13.5,225.0,236.16,192.66
2018,12,1,10,15,285.5,154.0,4.1,13.6,279.0,301.5,247.0
2018,12,1,10,30,413.0,147.0,4.3,13.7,333.0,375.74,308.62
2018,12,1,10,45,413.5,148.0,4.45,13.85,340.0,390.39,321.16
2018,12,1,11,0,414.0,149.0,4.6,14.0,347.0,403.77,332.65
2018,12,1,11,15,515.5,138.5,4.7,14.1,390.5,464.07,382.68
2018,12,1,11,30,617.0,128.0,4.8,14.2,434.0,529.85,436.38
2018,12,1,11,45,736.0,104.5,4.9,14.35,471.5,590.86,486.28
2018,12,1,12,0,855.0,81.0,5.0,14.5,509.0,650.23,534.52
2018,12,1,12,15,764.0,99.0,4.95,14.6,479.0,618.67,508.7
2018,12,1,12,30,673.0,117.0,4.9,14.7,449.0,585.62,481.75
2018,12,1,12,45,477.5,151.5,4.9,14.75,384.0,492.88,406.14
2018,12,1,13,0,282.0,186.0,4.9,14.8,319.0,394.84,324.88
2018,12,1,13,15,208.5,157.0,4.8,14.8,253.5,313.58,258.79
2018,12,1,13,30,135.0,128.0,4.7,14.8,188.0,225.05,185.55
2018,12,1,13,45,401.5,110.0,4.65,14.8,273.0,388.31,323.73
2018,12,1,14,0,668.0,92.0,4.6,14.8,358.0,530.67,439.83
2018,12,1,14,15,691.5,82.0,4.5,14.6,338.0,521.0,431.54
2018,12,1,14,30,715.0,72.0,4.4,14.4,318.0,507.87,420.66
2018,12,1,14,45,605.5,73.0,4.3,14.25,265.5,431.23,357.45
2018,12,1,15,0,496.0,74.0,4.2,14.1,213.0,358.39,296.5
2018,12,1,15,15,536.0,63.5,4.2,14.1,193.0,350.61,287.97
2018,12,1,15,30,576.0,53.0,4.2,14.1,173.0,338.63,274.32
2018,12,1,15,45,494.5,47.0,3.5,13.2,133.5,276.72,219.78
2018,12,1,16,0,413.0,41.0,2.8,12.3,94.0,219.58,168.11
2018,12,1,16,15,280.5,29.5,2.6,11.7,59.5,145.59,95.78
2018,12,1,16,30,148.0,18.0,2.4,11.1,25.0,71.83,0.0
2018,12,1,16,45,74.0,9.0,2.25,10.5,12.5,27.48,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,0.5,5.05,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,0.5,5.0,2.0,0.0,0.0
2018,12,2,7,15,171.5,13.5,0.55,5.25,22.5,13.27,0.0
2018,12,2,7,30,320.0,24.0,0.6,5.5,43.0,19.83,0.0
2018,12,2,7,45,431.5,31.0,0.6,5.7,79.5,49.16,22.05
2018,12,2,8,0,543.0,38.0,0.6,5.9,116.0,91.71,49.46
2018,12,2,8,15,608.5,42.5,0.55,6.4,156.0,134.5,82.66
2018,12,2,8,30,674.0,47.0,0.5,6.9,196.0,183.1,123.74
2018,12,2,8,45,717.5,50.0,0.4,7.35,235.5,230.06,165.61
2018,12,2,9,0,761.0,53.0,0.3,7.8,275.0,279.82,209.74
2018,12,2,9,15,786.5,56.0,0.35,8.4,310.5,325.93,251.04
2018,12,2,9,30,812.0,59.0,0.4,9.0,346.0,372.54,291.77
2018,12,2,9,45,813.0,63.5,0.45,9.6,372.0,410.66,324.99
2018,12,2,10,0,814.0,68.0,0.5,10.2,398.0,446.86,355.65
2018,12,2,10,15,821.0,70.5,0.65,10.6,420.5,481.8,385.43
2018,12,2,10,30,828.0,73.0,0.8,11.0,443.0,514.9,413.1
2018,12,2,10,45,838.5,74.0,0.95,11.45,461.0,546.3,438.83
2018,12,2,11,0,849.0,75.0,1.1,11.9,479.0,575.67,462.54
2018,12,2,11,15,857.0,75.0,1.2,12.2,490.5,600.25,482.14
2018,12,2,11,30,865.0,75.0,1.3,12.5,502.0,622.32,499.61
2018,12,2,11,45,885.5,71.5,1.4,12.85,510.5,642.8,515.85
2018,12,2,12,0,906.0,68.0,1.5,13.2,519.0,663.43,531.94
2018,12,2,12,15,905.0,67.0,1.55,13.35,514.5,670.1,537.38
2018,12,2,12,30,904.0,66.0,1.6,13.5,510.0,673.57,540.38
2018,12,2,12,45,900.5,64.5,1.7,13.65,498.0,671.6,539.67
2018,12,2,13,0,897.0,63.0,1.8,13.8,486.0,666.43,536.7
2018,12,2,13,15,873.0,66.0,1.75,13.7,464.0,650.03,524.55
2018,12,2,13,30,849.0,69.0,1.7,13.6,442.0,634.84,512.92
2018,12,2,13,45,778.5,76.5,1.7,13.5,403.5,589.12,478.1
2018,12,2,14,0,708.0,84.0,1.7,13.4,365.0,545.09,444.12
2018,12,2,14,15,723.0,75.0,1.5,13.0,342.0,530.63,432.79
2018,12,2,14,30,738.0,66.0,1.3,12.6,319.0,510.78,416.57
2018,12,2,14,45,720.0,60.5,1.1,12.2,285.0,476.16,387.99
2018,12,2,15,0,702.0,55.0,0.9,11.8,251.0,440.24,357.64
2018,12,2,15,15,667.5,50.5,0.9,11.8,214.0,396.4,320.56
2018,12,2,15,30,633.0,46.0,0.9,11.8,177.0,352.86,282.42
2018,12,2,15,45,571.5,40.5,0.9,11.05,138.5,297.64,234.48
2018,12,2,16,0,510.0,35.0,0.9,10.3,100.0,245.38,186.82
2018,12,2,16,15,361.0,26.5,0.9,9.95,63.5,169.36,110.85
2018,12,2,16,30,212.0,18.0,0.9,9.6,27.0,90.53,0.0
2018,12,2,16,45,106.0,9.0,0.95,9.2,13.5,35.52,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,7,15,8.0,5.0,1.35,3.15,5.5,4.91,0.0
2018,12,3,7,30,16.0,10.0,1.5,3.9,11.0,9.44,0.0
2018,12,3,7,45,8.0,19.5,1.65,4.7,20.0,19.34,9.78
2018,12,3,8,0,0.0,29.0,1.8,5.5,29.0,28.0,18.35
2018,12,3,8,15,0.0,41.5,1.85,6.15,41.5,40.08,29.17
2018,12,3,8,30,0.0,54.0,1.9,6.8,54.0,52.14,39.86
2018,12,3,8,45,54.0,82.0,1.95,7.45,97.5,93.04,73.48
2018,12,3,9,0,108.0,110.0,2.0,8.1,141.0,140.41,112.88
2018,12,3,9,15,214.0,119.5,1.95,8.85,191.0,192.71,155.45
2018,12,3,9,30,320.0,129.0,1.9,9.6,241.0,252.3,204.43
2018,12,3,9,45,523.0,106.5,1.9,10.35,308.5,332.38,269.47
2018,12,3,10,0,726.0,84.0,1.9,11.1,376.0,421.96,341.84
2018,12,3,10,15,794.5,75.0,1.95,11.35,412.5,471.56,382.92
2018,12,3,10,30,863.0,66.0,2.0,11.6,449.0,521.89,424.2
2018,12,3,10,45,839.5,73.5,2.05,11.85,458.0,544.24,442.68
2018,12,3,11,0,816.0,81.0,2.1,12.1,467.0,561.25,456.69
2018,12,3,11,15,601.5,132.5,2.2,12.25,420.5,509.2,415.19
2018,12,3,11,30,387.0,184.0,2.3,12.4,374.0,436.48,356.54
2018,12,3,11,45,353.5,193.0,2.35,12.5,367.5,432.55,353.63
2018,12,3,12,0,320.0,202.0,2.4,12.6,361.0,426.62,348.63
2018,12,3,12,15,384.5,186.5,2.4,12.7,376.0,455.64,372.87
2018,12,3,12,30,449.0,171.0,2.4,12.8,391.0,491.63,402.03
2018,12,3,12,45,362.0,181.5,2.4,12.85,356.0,440.58,360.8
2018,12,3,13,0,275.0,192.0,2.4,12.9,321.0,396.13,324.57
2018,12,3,13,15,318.0,178.0,2.4,12.95,321.5,408.16,335.42
2018,12,3,13,30,361.0,164.0,2.4,13.0,322.0,418.3,344.39
2018,12,3,13,45,360.5,153.5,2.35,13.05,303.5,402.82,332.16
2018,12,3,14,0,360.0,143.0,2.3,13.1,285.0,394.08,325.11
2018,12,3,14,15,356.5,131.5,2.15,12.85,262.5,373.17,308.4
2018,12,3,14,30,353.0,120.0,2.0,12.6,240.0,351.1,290.48
2018,12,3,14,45,274.0,114.0,1.9,12.4,201.0,285.52,236.25
2018,12,3,15,0,195.0,108.0,1.8,12.2,162.0,231.66,190.94
2018,12,3,15,15,162.5,93.0,1.8,12.2,133.5,193.57,158.44
2018,12,3,15,30,130.0,78.0,1.8,12.2,105.0,150.89,121.68
2018,12,3,15,45,82.0,62.0,1.7,11.1,77.5,108.92,85.68
2018,12,3,16,0,34.0,46.0,1.6,10.0,50.0,65.14,48.09
2018,12,3,16,15,21.0,29.5,1.6,9.6,31.5,40.8,23.93
2018,12,3,16,30,8.0,13.0,1.6,9.2,13.0,15.3,0.0
2018,12,3,16,45,4.0,6.5,1.6,8.8,6.5,7.4,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,4,7,15,1.0,3.5,2.9,6.7,3.5,3.44,0.0
2018,12,4,7,30,2.0,7.0,3.0,6.9,7.0,6.75,0.0
2018,12,4,7,45,1.0,12.0,3.15,7.15,12.0,11.61,3.53
2018,12,4,8,0,0.0,17.0,3.3,7.4,17.0,16.39,8.28
2018,12,4,8,15,0.0,22.5,3.3,7.95,22.5,21.71,13.09
2018,12,4,8,30,0.0,28.0,3.3,8.5,28.0,27.02,17.83
2018,12,4,8,45,0.0,37.0,3.35,9.0,37.0,35.72,25.46
2018,12,4,9,0,0.0,46.0,3.4,9.5,46.0,44.43,33.01
2018,12,4,9,15,0.0,48.5,3.45,10.2,48.5,46.85,35.02
2018,12,4,9,30,0.0,51.0,3.5,10.9,51.0,49.27,36.97
2018,12,4,9,45,0.0,67.0,3.6,11.65,67.0,64.76,50.08
2018,12,4,10,0,0.0,83.0,3.7,12.4,83.0,80.37,63.12
2018,12,4,10,15,0.0,85.5,3.65,12.8,85.5,82.81,64.98
2018,12,4,10,30,0.0,88.0,3.6,13.2,88.0,85.25,66.85
2018,12,4,10,45,0.0,93.0,3.5,13.65,93.0,90.18,70.78
2018,12,4,11,0,0.0,98.0,3.4,14.1,98.0,95.13,74.72
2018,12,4,11,15,0.0,101.5,3.25,14.3,101.5,98.61,77.5
2018,12,4,11,30,0.0,105.0,3.1,14.5,105.0,102.12,80.31
2018,12,4,11,45,2.0,106.5,2.95,14.7,107.5,104.9,82.58
2018,12,4,12,0,4.0,108.0,2.8,14.9,110.0,107.75,84.92
2018,12,4,12,15,9.0,109.0,2.6,14.95,113.5,112.1,88.65
2018,12,4,12,30,14.0,110.0,2.4,15.0,117.0,116.51,92.44
2018,12,4,12,45,13.5,106.5,2.15,15.05,113.0,112.76,89.34
2018,12,4,13,0,13.0,103.0,1.9,15.1,109.0,108.97,86.23
2018,12,4,13,15,12.0,98.0,1.7,15.0,103.5,103.3,81.6
2018,12,4,13,30,11.0,93.0,1.5,14.9,98.0,97.61,76.95
2018,12,4,13,45,8.0,84.5,1.35,14.75,88.0,87.09,68.21
2018,12,4,14,0,5.0,76.0,1.2,14.6,78.0,76.62,59.5
2018,12,4,14,15,2.5,70.0,1.3,14.1,71.0,69.15,53.35
2018,12,4,14,30,0.0,64.0,1.4,13.6,64.0,61.86,47.28
2018,12,4,14,45,0.0,73.0,1.5,13.1,73.0,71.38,55.5
2018,12,4,15,0,0.0,82.0,1.6,12.6,82.0,82.03,64.58
2018,12,4,15,15,0.0,69.5,1.6,12.6,69.5,69.4,53.7
2018,12,4,15,30,0.0,57.0,1.6,12.6,57.0,56.75,42.7
2018,12,4,15,45,0.0,44.5,1.5,11.6,44.5,44.04,31.67
2018,12,4,16,0,0.0,32.0,1.4,10.6,32.0,31.22,20.33
2018,12,4,16,15,0.5,21.0,1.45,10.25,21.0,20.44,9.26
2018,12,4,16,30,1.0,10.0,1.5,9.9,10.0,10.12,0.0
2018,12,4,16,45,0.5,5.0,1.5,9.55,5.0,5.04,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,7,15,55.0,6.0,2.75,8.5,9.0,5.9,0.0
2018,12,5,7,30,110.0,12.0,2.8,8.6,18.0,8.64,0.0
2018,12,5,7,45,193.5,19.0,2.85,8.7,40.5,24.37,8.64
2018,12,5,8,0,277.0,26.0,2.9,8.8,63.0,50.13,25.28
2018,12,5,8,15,276.5,27.5,2.9,9.0,75.5,66.66,39.17
2018,12,5,8,30,276.0,29.0,2.9,9.2,88.0,82.62,54.22
2018,12,5,8,45,141.5,46.0,2.9,9.35,76.5,79.88,58.58
2018,12,5,9,0,7.0,63.0,2.9,9.5,65.0,62.9,48.77
2018,12,5,9,15,6.5,76.5,2.85,9.85,78.5,76.2,60.24
2018,12,5,9,30,6.0,90.0,2.8,10.2,92.0,89.52,71.56
2018,12,5,9,45,13.5,105.5,2.75,10.6,110.5,108.14,87.2
2018,12,5,10,0,21.0,121.0,2.7,11.0,129.0,129.33,104.91
2018,12,5,10,15,67.0,154.5,2.7,11.4,183.5,186.84,152.97
2018,12,5,10,30,113.0,188.0,2.7,11.8,238.0,251.88,206.5
2018,12,5,10,45,150.5,195.5,2.7,12.2,264.5,284.35,232.97
2018,12,5,11,0,188.0,203.0,2.7,12.6,291.0,318.49,260.73
2018,12,5,11,15,187.0,205.0,2.65,12.95,294.5,325.29,265.89
2018,12,5,11,30,186.0,207.0,2.6,13.3,298.0,331.49,270.6
2018,12,5,11,45,122.5,203.0,2.55,13.7,263.0,291.41,237.1
2018,12,5,12,0,59.0,199.0,2.5,14.1,228.0,242.89,196.59
2018,12,5,12,15,110.5,193.0,2.4,14.25,247.0,277.39,225.65
2018,12,5,12,30,162.0,187.0,2.3,14.4,266.0,306.0,249.55
2018,12,5,12,45,358.0,161.0,2.2,14.6,329.5,421.73,344.57
2018,12,5,13,0,554.0,135.0,2.1,14.8,393.0,521.37,423.92
2018,12,5,13,15,542.0,131.0,2.05,14.75,375.5,507.36,412.53
2018,12,5,13,30,530.0,127.0,2.0,14.7,358.0,491.56,400.42
2018,12,5,13,45,366.0,139.0,1.95,14.7,294.0,397.05,324.51
2018,12,5,14,0,202.0,151.0,1.9,14.7,230.0,298.11,243.81
2018,12,5,14,15,203.5,142.5,1.8,14.5,217.0,286.86,235.27
2018,12,5,14,30,205.0,134.0,1.7,14.3,204.0,274.94,225.6
2018,12,5,14,45,238.0,117.5,1.6,14.1,190.0,269.8,221.56
2018,12,5,15,0,271.0,101.0,1.5,13.9,176.0,262.03,214.76
2018,12,5,15,15,233.5,88.0,1.5,13.9,145.5,221.58,180.31
2018,12,5,15,30,196.0,75.0,1.5,13.9,115.0,182.99,147.0
2018,12,5,15,45,165.0,60.0,1.3,12.85,88.5,146.65,115.5
2018,12,5,16,0,134.0,45.0,1.1,11.8,62.0,112.22,84.82
2018,12,5,16,15,92.5,30.0,1.15,11.35,39.5,75.82,47.51
2018,12,5,16,30,51.0,15.0,1.2,10.9,17.0,29.67,0.0
2018,12,5,16,45,25.5,7.5,1.2,10.45,8.5,13.79,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,6,7,15,114.0,10.5,1.85,6.4,16.0,10.32,0.0
2018,12,6,7,30,228.0,21.0,2.2,6.9,32.0,17.43,0.0
2018,12,6,7,45,350.5,28.5,2.55,7.4,65.5,39.06,16.4
2018,12,6,8,0,473.0,36.0,2.9,7.9,99.0,76.79,39.84
2018,12,6,8,15,543.0,41.5,2.9,8.35,137.5,117.16,70.24
2018,12,6,8,30,613.0,47.0,2.9,8.8,176.0,164.43,109.69
2018,12,6,8,45,659.0,51.0,2.9,9.2,214.5,209.64,150.33
2018,12,6,9,0,705.0,55.0,2.9,9.6,253.0,258.03,194.31
2018,12,6,9,15,737.0,57.0,2.85,10.25,288.0,302.58,235.09
2018,12,6,9,30,769.0,59.0,2.8,10.9,323.0,348.3,276.09
2018,12,6,9,45,792.0,60.5,2.75,11.5,353.5,390.63,313.56
2018,12,6,10,0,815.0,62.0,2.7,12.1,384.0,432.74,349.81
2018,12,6,10,15,828.0,64.0,2.65,12.6,408.5,470.08,381.43
2018,12,6,10,30,841.0,66.0,2.6,13.1,433.0,505.98,411.0
2018,12,6,10,45,850.0,66.5,2.5,13.6,450.5,534.63,434.06
2018,12,6,11,0,859.0,67.0,2.4,14.1,468.0,562.66,455.96
2018,12,6,11,15,863.5,68.0,2.35,14.35,479.0,586.32,474.53
2018,12,6,11,30,868.0,69.0,2.3,14.6,490.0,607.37,490.72
2018,12,6,11,45,869.5,69.5,2.25,14.9,493.5,623.26,502.63
2018,12,6,12,0,871.0,70.0,2.2,15.2,497.0,636.24,512.14
2018,12,6,12,15,871.0,69.5,2.25,15.35,493.5,644.15,518.54
2018,12,6,12,30,871.0,69.0,2.3,15.5,490.0,649.02,522.6
2018,12,6,12,45,866.5,68.0,2.3,15.65,479.0,647.31,521.41
2018,12,6,13,0,862.0,67.0,2.3,15.8,468.0,642.54,517.88
2018,12,6,13,15,853.0,66.0,2.3,15.85,449.5,631.86,510.0
2018,12,6,13,30,844.0,65.0,2.3,15.9,431.0,618.33,499.86
2018,12,6,13,45,830.5,63.5,2.3,15.9,406.5,602.53,487.78
2018,12,6,14,0,817.0,62.0,2.3,15.9,382.0,580.4,470.72
2018,12,6,14,15,797.0,60.0,2.2,15.75,351.5,551.54,447.98
2018,12,6,14,30,777.0,58.0,2.1,15.6,321.0,520.85,423.34
2018,12,6,14,45,747.5,55.0,2.0,15.45,285.5,482.27,391.89
2018,12,6,15,0,718.0,52.0,1.9,15.3,250.0,442.93,359.0
2018,12,6,15,15,674.0,48.5,1.9,15.3,212.0,395.56,318.83
2018,12,6,15,30,630.0,45.0,1.9,15.3,174.0,349.04,278.11
2018,12,6,15,45,560.5,39.5,1.45,13.8,135.0,291.04,227.86
2018,12,6,16,0,491.0,34.0,1.0,12.3,96.0,240.7,181.77
2018,12,6,16,15,356.0,26.0,1.05,11.85,61.5,166.4,106.5
2018,12,6,16,30,221.0,18.0,1.1,11.4,27.0,82.36,0.0
2018,12,6,16,45,110.5,9.0,1.15,10.95,13.5,36.65,0.0
2018,12,6,17,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,7,15,54.0,9.0,0.85,6.15,11.5,8.85,0.0
2018,12,7,7,30,108.0,18.0,0.8,6.5,23.0,14.16,0.0
2018,12,7,7,45,167.5,31.5,0.75,6.9,48.5,33.76,16.42
2018,12,7,8,0,227.0,45.0,0.7,7.3,74.0,62.05,37.55
2018,12,7,8,15,269.5,57.0,0.75,7.65,104.0,92.43,61.43
2018,12,7,8,30,312.0,69.0,0.8,8.0,134.0,126.78,90.12
2018,12,7,8,45,311.5,83.0,0.8,8.35,159.0,156.75,117.61
2018,12,7,9,0,311.0,97.0,0.8,8.7,184.0,186.29,144.64
2018,12,7,9,15,337.5,108.0,0.8,9.0,213.5,221.11,175.04
2018,12,7,9,30,364.0,119.0,0.8,9.3,243.0,257.6,206.43
2018,12,7,9,45,397.5,125.0,0.75,9.65,271.5,293.29,236.48
2018,12,7,10,0,431.0,131.0,0.7,10.0,300.0,330.6,267.29
2018,12,7,10,15,424.0,142.0,0.7,10.5,317.0,355.03,287.33
2018,12,7,10,30,417.0,153.0,0.7,11.0,334.0,377.92,305.66
2018,12,7,10,45,529.5,136.0,0.75,11.55,375.5,434.27,350.63
2018,12,7,11,0,642.0,119.0,0.8,12.1,417.0,497.5,399.87
2018,12,7,11,15,744.0,97.5,0.8,12.8,451.0,550.17,439.81
2018,12,7,11,30,846.0,76.0,0.8,13.5,485.0,602.74,479.01
2018,12,7,11,45,866.0,72.5,0.75,14.15,493.5,622.82,492.49
2018,12,7,12,0,886.0,69.0,0.7,14.8,502.0,643.08,506.06
2018,12,7,12,15,885.0,68.5,0.75,15.25,498.0,650.56,511.55
2018,12,7,12,30,884.0,68.0,0.8,15.7,494.0,654.93,514.84
2018,12,7,12,45,880.5,67.0,0.85,16.15,483.0,653.98,514.24
2018,12,7,13,0,877.0,66.0,0.9,16.6,472.0,649.93,511.35
2018,12,7,13,15,869.0,64.5,0.95,16.6,454.0,639.33,504.48
2018,12,7,13,30,861.0,63.0,1.0,16.6,436.0,625.81,495.35
2018,12,7,13,45,846.5,62.5,1.05,16.65,411.5,606.6,481.66
2018,12,7,14,0,832.0,62.0,1.1,16.7,387.0,588.76,468.54
2018,12,7,14,15,811.0,60.0,1.05,16.5,356.0,559.13,446.0
2018,12,7,14,30,790.0,58.0,1.0,16.3,325.0,527.68,421.62
2018,12,7,14,45,759.5,56.0,0.95,16.1,289.5,489.5,391.41
2018,12,7,15,0,729.0,54.0,0.9,15.9,254.0,450.54,359.71
2018,12,7,15,15,684.5,50.0,0.9,15.9,215.0,402.07,319.64
2018,12,7,15,30,640.0,46.0,0.9,15.9,176.0,354.44,278.94
2018,12,7,15,45,482.0,43.0,0.9,14.55,128.5,265.8,206.81
2018,12,7,16,0,324.0,40.0,0.9,13.2,81.0,184.34,139.03
2018,12,7,16,15,274.0,29.0,0.9,12.8,54.5,141.83,90.32
2018,12,7,16,30,224.0,18.0,0.9,12.4,28.0,83.26,0.0
2018,12,7,16,45,112.0,9.0,0.95,12.0,14.0,37.04,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
