Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,7,15,42.0,4.5,2.6,2.5,5.0,0.0,0.0
2018,12,28,7,30,84.0,9.0,2.8,3.1,10.0,8.85,0.0
2018,12,28,7,45,220.5,20.5,3.0,3.7,38.0,16.61,0.0
2018,12,28,8,0,357.0,32.0,3.2,4.3,66.0,46.5,21.48
2018,12,28,8,15,513.0,33.5,3.3,4.85,109.0,83.57,43.93
2018,12,28,8,30,669.0,35.0,3.4,5.4,152.0,134.74,80.61
2018,12,28,8,45,719.0,38.5,3.5,6.0,192.0,181.49,121.64
2018,12,28,9,0,769.0,42.0,3.6,6.6,232.0,232.11,167.84
2018,12,28,9,15,801.0,44.0,3.75,7.3,269.0,278.81,211.8
2018,12,28,9,30,833.0,46.0,3.9,8.0,306.0,326.69,256.4
2018,12,28,9,45,856.5,47.0,4.05,8.75,339.0,371.21,297.59
2018,12,28,10,0,880.0,48.0,4.2,9.5,372.0,415.55,337.66
2018,12,28,10,15,893.5,49.0,4.2,10.0,398.5,454.95,372.82
2018,12,28,10,30,907.0,50.0,4.2,10.5,425.0,492.89,405.82
2018,12,28,10,45,916.5,51.0,4.2,10.95,445.5,527.09,435.01
2018,12,28,11,0,926.0,52.0,4.2,11.4,466.0,559.16,461.75
2018,12,28,11,15,932.0,52.5,4.2,11.7,479.5,586.35,484.28
2018,12,28,11,30,938.0,53.0,4.2,12.0,493.0,610.87,504.24
2018,12,28,11,45,940.5,53.5,4.2,12.25,499.5,630.47,520.07
2018,12,28,12,0,943.0,54.0,4.2,12.5,506.0,647.01,533.24
2018,12,28,12,15,939.5,55.5,4.15,12.65,504.5,657.8,541.67
2018,12,28,12,30,936.0,57.0,4.1,12.8,503.0,665.31,547.47
2018,12,28,12,45,929.0,58.5,4.05,12.95,494.5,667.29,548.92
2018,12,28,13,0,922.0,60.0,4.0,13.1,486.0,666.01,547.77
2018,12,28,13,15,915.5,59.0,3.95,13.1,470.0,658.93,542.45
2018,12,28,13,30,909.0,58.0,3.9,13.1,454.0,648.71,534.59
2018,12,28,13,45,898.5,56.0,3.85,13.1,430.5,631.74,521.36
2018,12,28,14,0,888.0,54.0,3.8,13.1,407.0,611.94,505.68
2018,12,28,14,15,870.5,53.0,3.5,12.9,378.0,586.51,484.88
2018,12,28,14,30,853.0,52.0,3.2,12.7,349.0,558.88,461.9
2018,12,28,14,45,827.5,50.0,2.9,12.45,314.5,523.66,432.43
2018,12,28,15,0,802.0,48.0,2.6,12.2,280.0,487.18,401.21
2018,12,28,15,15,764.0,45.0,2.6,12.2,241.5,445.52,365.25
2018,12,28,15,30,726.0,42.0,2.6,12.2,203.0,400.48,325.42
2018,12,28,15,45,665.0,38.0,2.0,10.3,162.5,344.81,276.92
2018,12,28,16,0,604.0,34.0,1.4,8.4,122.0,291.68,228.7
2018,12,28,16,15,483.0,28.5,1.45,7.8,84.0,218.55,161.03
2018,12,28,16,30,362.0,23.0,1.5,7.2,46.0,152.53,53.3
2018,12,28,16,45,198.5,13.5,1.5,6.65,24.5,67.65,0.0
2018,12,28,17,0,35.0,4.0,1.5,6.1,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.55,5.95,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,29,7,15,63.5,4.5,1.25,2.05,5.5,0.0,0.0
2018,12,29,7,30,127.0,9.0,1.3,2.8,11.0,8.85,0.0
2018,12,29,7,45,294.0,18.0,1.4,3.55,40.5,15.42,0.0
2018,12,29,8,0,461.0,27.0,1.5,4.3,70.0,47.03,19.22
2018,12,29,8,15,542.5,32.0,1.55,4.9,107.5,84.33,43.37
2018,12,29,8,30,624.0,37.0,1.6,5.5,145.0,129.38,77.84
2018,12,29,8,45,673.5,40.5,1.65,6.1,184.0,173.87,116.51
2018,12,29,9,0,723.0,44.0,1.7,6.7,223.0,222.05,160.01
2018,12,29,9,15,754.5,47.0,1.7,7.35,259.0,267.82,202.43
2018,12,29,9,30,786.0,50.0,1.7,8.0,295.0,314.89,245.44
2018,12,29,9,45,806.0,52.5,1.7,8.6,327.0,357.68,284.31
2018,12,29,10,0,826.0,55.0,1.7,9.2,359.0,400.37,322.02
2018,12,29,10,15,842.0,56.5,1.7,9.65,386.0,439.62,356.13
2018,12,29,10,30,858.0,58.0,1.7,10.1,413.0,477.73,388.35
2018,12,29,10,45,868.0,59.0,1.65,10.6,433.0,510.85,415.51
2018,12,29,11,0,878.0,60.0,1.6,11.1,453.0,542.0,440.34
2018,12,29,11,15,884.5,60.5,1.7,11.45,466.5,568.46,461.98
2018,12,29,11,30,891.0,61.0,1.8,11.8,480.0,592.43,481.32
2018,12,29,11,45,893.5,61.5,1.9,12.15,486.0,611.33,496.48
2018,12,29,12,0,896.0,62.0,2.0,12.5,492.0,627.34,509.23
2018,12,29,12,15,893.0,63.5,2.1,12.8,491.0,638.06,517.84
2018,12,29,12,30,890.0,65.0,2.2,13.1,490.0,645.66,523.98
2018,12,29,12,45,882.5,65.0,2.25,13.35,480.5,645.53,524.05
2018,12,29,13,0,875.0,65.0,2.3,13.6,471.0,642.27,521.72
2018,12,29,13,15,866.5,64.5,2.25,13.65,455.0,634.74,515.94
2018,12,29,13,30,858.0,64.0,2.2,13.7,439.0,624.27,507.84
2018,12,29,13,45,840.0,64.0,2.15,13.75,415.5,609.42,496.08
2018,12,29,14,0,822.0,64.0,2.1,13.8,392.0,588.29,479.46
2018,12,29,14,15,754.0,70.0,1.85,13.6,354.0,541.91,442.27
2018,12,29,14,30,686.0,76.0,1.6,13.4,316.0,497.89,406.49
2018,12,29,14,45,471.0,85.0,1.35,13.2,242.5,373.77,306.57
2018,12,29,15,0,256.0,94.0,1.1,13.0,169.0,247.95,203.47
2018,12,29,15,15,301.0,73.5,1.1,13.0,149.5,247.93,203.21
2018,12,29,15,30,346.0,53.0,1.1,13.0,130.0,239.2,194.29
2018,12,29,15,45,436.5,45.5,0.9,12.05,123.0,258.36,206.53
2018,12,29,16,0,527.0,38.0,0.7,11.1,116.0,270.05,209.6
2018,12,29,16,15,395.5,31.5,0.65,10.95,79.0,195.44,142.74
2018,12,29,16,30,264.0,25.0,0.6,10.8,42.0,124.44,48.55
2018,12,29,16,45,145.5,14.0,0.55,10.7,22.0,53.88,0.0
2018,12,29,17,0,27.0,3.0,0.5,10.6,2.0,0.0,0.0
2018,12,29,17,15,13.5,1.5,0.5,10.45,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,7.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,7.2,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,7.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.2,6.8,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,30,7,15,27.5,4.0,2.0,5.0,4.5,0.0,0.0
2018,12,30,7,30,55.0,8.0,2.1,5.1,9.0,7.86,0.0
2018,12,30,7,45,136.0,21.0,2.15,5.2,31.5,16.59,0.0
2018,12,30,8,0,217.0,34.0,2.2,5.3,54.0,40.39,20.42
2018,12,30,8,15,297.5,43.5,2.05,5.55,86.5,69.92,41.34
2018,12,30,8,30,378.0,53.0,1.9,5.8,119.0,107.93,70.44
2018,12,30,8,45,512.5,54.0,1.75,6.05,167.0,154.86,106.99
2018,12,30,9,0,647.0,55.0,1.6,6.3,215.0,213.79,155.81
2018,12,30,9,15,693.5,57.5,1.45,6.7,253.0,260.49,198.11
2018,12,30,9,30,740.0,60.0,1.3,7.1,291.0,309.53,241.99
2018,12,30,9,45,770.5,61.5,1.15,7.5,324.5,353.9,281.44
2018,12,30,10,0,801.0,63.0,1.0,7.9,358.0,398.89,320.16
2018,12,30,10,15,801.0,68.0,0.9,8.2,381.0,434.24,350.45
2018,12,30,10,30,801.0,73.0,0.8,8.5,404.0,467.5,377.95
2018,12,30,10,45,741.0,88.5,0.7,8.85,406.5,479.72,387.92
2018,12,30,11,0,681.0,104.0,0.6,9.2,409.0,485.92,392.55
2018,12,30,11,15,785.0,85.0,0.8,9.65,446.5,541.31,437.75
2018,12,30,11,30,889.0,66.0,1.0,10.1,484.0,596.98,482.23
2018,12,30,11,45,895.0,65.0,1.25,10.6,491.0,616.43,498.58
2018,12,30,12,0,901.0,64.0,1.5,11.1,498.0,633.07,512.82
2018,12,30,12,15,900.0,64.5,1.65,11.55,497.0,644.08,521.87
2018,12,30,12,30,899.0,65.0,1.8,12.0,496.0,651.98,528.43
2018,12,30,12,45,893.5,65.0,1.95,12.5,487.0,653.27,529.79
2018,12,30,13,0,888.0,65.0,2.1,13.0,478.0,651.41,528.67
2018,12,30,13,15,879.0,65.0,2.05,13.25,462.5,644.2,522.72
2018,12,30,13,30,870.0,65.0,2.0,13.5,447.0,634.02,514.45
2018,12,30,13,45,856.0,64.5,1.95,13.8,424.0,617.24,500.97
2018,12,30,14,0,842.0,64.0,1.9,14.1,401.0,601.65,488.12
2018,12,30,14,15,822.5,62.0,1.7,14.0,372.0,574.73,466.39
2018,12,30,14,30,803.0,60.0,1.5,13.9,343.0,545.73,442.73
2018,12,30,14,45,774.5,58.0,1.3,13.85,309.0,509.91,413.19
2018,12,30,15,0,746.0,56.0,1.1,13.8,275.0,472.98,382.14
2018,12,30,15,15,644.5,58.0,1.1,13.8,228.5,405.94,327.69
2018,12,30,15,30,543.0,60.0,1.1,13.8,182.0,340.58,273.57
2018,12,30,15,45,451.5,52.5,1.05,12.25,140.5,273.71,218.44
2018,12,30,16,0,360.0,45.0,1.0,10.7,99.0,212.12,166.15
2018,12,30,16,15,289.5,35.5,1.05,10.2,70.0,162.15,120.1
2018,12,30,16,30,219.0,26.0,1.1,9.7,41.0,112.1,49.18
2018,12,30,16,45,122.5,15.0,1.15,9.15,22.0,48.77,0.0
2018,12,30,17,0,26.0,4.0,1.2,8.6,3.0,0.0,0.0
2018,12,30,17,15,13.0,2.0,1.25,8.35,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,4.05,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.6,3.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.85,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,3.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.3,3.85,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.6,3.85,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,3.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,3.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2018,12,31,7,15,78.0,5.0,4.9,4.3,6.0,0.0,0.0
2018,12,31,7,30,156.0,10.0,4.9,4.6,12.0,9.83,0.0
2018,12,31,7,45,319.0,18.0,4.95,4.95,41.5,15.5,0.0
2018,12,31,8,0,482.0,26.0,5.0,5.3,71.0,45.9,17.91
2018,12,31,8,15,581.5,30.0,5.15,5.85,111.5,84.9,42.21
2018,12,31,8,30,681.0,34.0,5.3,6.4,152.0,133.9,79.09
2018,12,31,8,45,736.0,36.5,5.45,7.0,193.0,181.12,120.26
2018,12,31,9,0,791.0,39.0,5.6,7.6,234.0,232.36,167.03
2018,12,31,9,15,821.0,41.5,5.8,8.15,272.0,280.08,212.44
2018,12,31,9,30,851.0,44.0,6.0,8.7,310.0,328.83,258.5
2018,12,31,9,45,871.0,46.5,6.2,9.3,343.5,374.56,301.46
2018,12,31,10,0,891.0,49.0,6.4,9.9,377.0,419.86,343.12
2018,12,31,10,15,905.5,50.5,6.45,10.3,405.0,460.91,380.46
2018,12,31,10,30,920.0,52.0,6.5,10.7,433.0,500.57,415.72
2018,12,31,10,45,929.5,53.0,6.5,11.1,454.0,535.49,446.23
2018,12,31,11,0,939.0,54.0,6.5,11.5,475.0,568.24,474.24
2018,12,31,11,15,944.0,55.5,6.45,11.7,489.5,596.65,498.37
2018,12,31,11,30,949.0,57.0,6.4,11.9,504.0,622.32,519.82
2018,12,31,11,45,951.0,57.5,6.35,12.15,510.5,642.17,536.16
2018,12,31,12,0,953.0,58.0,6.3,12.4,517.0,658.93,549.73
2018,12,31,12,15,950.5,59.0,6.3,12.5,516.0,670.24,559.18
2018,12,31,12,30,948.0,60.0,6.3,12.6,515.0,678.24,565.86
2018,12,31,12,45,941.5,61.0,6.25,12.75,506.5,680.35,567.49
2018,12,31,13,0,935.0,62.0,6.2,12.9,498.0,679.14,566.41
2018,12,31,13,15,927.5,61.5,6.15,12.9,482.0,672.27,561.13
2018,12,31,13,30,920.0,61.0,6.1,12.9,466.0,662.24,553.22
2018,12,31,13,45,908.5,59.5,6.05,12.9,442.5,645.42,539.78
2018,12,31,14,0,897.0,58.0,6.0,12.9,419.0,625.75,523.83
2018,12,31,14,15,880.0,56.5,5.8,12.75,389.5,600.09,502.66
2018,12,31,14,30,863.0,55.0,5.6,12.6,360.0,572.16,479.23
2018,12,31,14,45,838.0,53.0,5.4,12.45,325.5,537.12,449.49
2018,12,31,15,0,813.0,51.0,5.2,12.3,291.0,504.14,420.59
2018,12,31,15,15,758.5,49.5,5.2,12.3,249.5,452.1,375.53
2018,12,31,15,30,704.0,48.0,5.2,12.3,208.0,400.97,330.12
2018,12,31,15,45,468.0,44.5,3.0,11.9,142.0,272.6,220.21
2018,12,31,16,0,232.0,41.0,0.8,11.5,76.0,154.47,120.38
2018,12,31,16,15,177.5,33.5,0.8,11.15,55.5,118.56,87.47
2018,12,31,16,30,123.0,26.0,0.8,10.8,35.0,82.85,38.87
2018,12,31,16,45,70.5,14.0,0.85,10.45,18.5,33.48,0.0
2018,12,31,17,0,18.0,2.0,0.9,10.1,2.0,0.0,0.0
2018,12,31,17,15,9.0,1.0,0.9,9.95,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
